"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 12:46:11","34.4021","161.1","217.67","736","60.0","39"
"03/18/12 12:51:11","34.414","155.2","217.49","708","60.0","39"
"03/18/12 12:56:13","34.426","157.5","218.01","719","60.03","40"
"03/18/12 13:01:13","34.4364","144.2","218.02","657","60.0","40"
"03/18/12 13:06:11","34.4439","128.5","216.78","597","60.03","39"
"03/18/12 13:11:12","34.4534","158.2","217.48","723","60.0","38"
"03/18/12 13:16:12","34.4653","155.5","217.27","710","60.0","38"
"03/18/12 13:21:12","34.4768","159.5","217.68","727","60.0","37"
"03/18/12 13:26:12","34.489","155.2","218.09","704","60.03","37"
"03/18/12 13:31:13","34.501","152.2","217.49","698","60.03","37"
"03/18/12 13:36:11","34.5128","65.2","215.08","327","60.03","37"
"03/18/12 13:41:12","34.5233","153.8","217.21","698","60.0","37"
"03/18/12 13:46:12","34.5352","150.5","217.31","689","60.03","37"
"03/18/12 13:51:12","34.5458","43.9","213.5","315","60.03","37"
"03/18/12 13:56:12","34.5556","153.2","217.87","696","60.03","37"
"03/18/12 14:01:12","34.5666","70.8","214.98","353","60.03","37"
"03/18/12 14:06:13","34.5747","147.3","217.06","674","60.03","37"
"03/18/12 14:11:12","34.5857","150.2","216.87","694","60.03","38"
"03/18/12 14:16:13","34.5952","137.9","216.53","640","60.0","38"
"03/18/12 14:21:13","34.6046","148.2","217.12","684","60.03","38"
"03/18/12 14:26:13","34.6127","42.2","215.26","364","60.03","38"
"03/18/12 14:31:12","34.6177","134.5","217.24","625","60.03","38"
"03/18/12 14:36:12","34.6278","117.0","216.79","549","60.03","38"
"03/18/12 14:41:13","34.6382","118.3","216.83","553","60.03","38"
"03/18/12 14:46:13","34.6473","137.5","217.26","636","60.0","38"
"03/18/12 14:51:12","34.6535","53.3","215.25","138","60.0","38"
"03/18/12 14:56:13","34.6573","29.8","214.81","163","60.03","37"
"03/18/12 15:01:12","34.6634","41.3","215.04","292","60.03","37"
"03/18/12 15:06:12","34.6688","67.7","215.67","341","60.0","37"
"03/18/12 15:11:13","34.6748","123.6","216.02","579","60.03","37"
"03/18/12 15:16:12","34.6825","31.3","214.42","113","60.0","37"
"03/18/12 15:21:13","34.6899","126.2","216.2","588","60.03","38"
"03/18/12 15:26:12","34.6987","113.1","216.17","530","60.03","38"
"03/18/12 15:31:13","34.7072","110.7","215.84","521","60.03","38"
"03/18/12 15:36:11","34.7158","109.0","215.52","521","60.03","39"
"03/18/12 15:41:12","34.7241","104.0","216.3","494","60.0","39"
"03/18/12 15:46:12","34.7321","102.4","215.09","489","60.03","39"
"03/18/12 15:51:13","34.7399","97.4","214.99","466","60.03","40"
"03/18/12 15:56:11","34.7473","94.5","215.46","453","60.07","39"
"03/18/12 16:01:12","34.7541","90.4","214.97","439","60.07","39"
"03/18/12 16:06:12","34.7597","41.4","214.22","181","60.03","38"
"03/18/12 16:11:13","34.7624","20.5","213.77","289","60.03","38"
"03/18/12 16:16:13","34.7655","22.6","213.24","258","60.0","37"
"03/18/12 16:21:13","34.7681","19.9","213.52","47","60.0","36"
"03/18/12 16:26:12","34.7697","18.8","213.31","28","60.03","34"
"03/18/12 16:31:12","34.7719","36.4","214.11","128","60.0","34"
"03/18/12 16:36:12","34.7743","32.7","213.44","267","60.0","33"
"03/18/12 16:41:13","34.7758","21.4","213.03","190","60.03","32"
"03/18/12 16:46:13","34.7783","63.6","214.2","312","60.0","32"
"03/18/12 16:51:13","34.7835","69.1","214.89","347","60.07","32"
"03/18/12 16:56:12","34.7886","65.0","214.37","330","60.03","33"
"03/18/12 17:01:13","34.7933","49.2","214.46","145","60.0","33"
"03/18/12 17:06:12","34.7973","38.3","214.2","276","60.03","33"
"03/18/12 17:11:12","34.8011","50.5","214.34","385","60.03","33"
"03/18/12 17:16:12","34.8046","40.4","214.48","344","60.03","33"
"03/18/12 17:21:12","34.8063","5.9","213.66","17","60.07","33"
"03/18/12 17:26:13","34.8071","11.0","213.1","0","60.03","32"
"03/18/12 17:31:12","34.8081","14.1","212.44","70","60.03","32"
"03/18/12 17:36:12","34.8088","17.1","212.86","5","60.0","31"
"03/18/12 17:41:12","34.8102","21.6","212.4","24","60.03","31"
"03/18/12 17:46:13","34.8117","20.4","212.78","49","60.0","31"
"03/18/12 17:51:12","34.8131","13.9","213.26","4","60.03","31"
"03/18/12 17:56:11","34.8142","12.2","214.27","32","60.03","31"
"03/18/12 18:01:12","34.8151","14.0","213.83","1","60.07","31"
"03/18/12 18:06:13","34.8157","0.0","213.62","0","60.0","31"
"03/18/12 18:11:13","34.8163","0.0","213.82","0","60.0","31"
"03/18/12 18:16:12","34.8168","0.0","213.44","0","60.03","31"
"03/18/12 18:21:13","34.8171","0.2","213.67","0","60.0","30"
"03/18/12 18:26:13","34.8172","0.0","213.87","0","60.0","30"
"03/19/12 07:51:16","34.8172","0.0","214.2","67","60.03","14"
"03/19/12 07:56:13","34.8174","0.0","214.05","0","60.03","15"
"03/19/12 08:01:14","34.8178","11.9","213.61","159","60.03","15"
"03/19/12 08:06:13","34.8188","32.7","213.84","118","60.03","15"
"03/19/12 08:11:12","34.8203","13.0","214.03","215","60.03","15"
"03/19/12 08:16:13","34.8215","15.6","214.28","17","60.0","16"
"03/19/12 08:21:14","34.8231","26.2","214.39","241","60.07","17"
"03/19/12 08:26:12","34.8246","16.8","214.05","39","60.03","17"
"03/19/12 08:31:13","34.8259","17.7","214.41","43","60.03","17"
"03/19/12 08:36:12","34.8275","12.3","213.83","24","60.03","18"
"03/19/12 08:41:14","34.8293","31.5","214.48","203","60.07","18"
"03/19/12 08:46:13","34.8312","35.2","214.41","202","60.03","18"
"03/19/12 08:51:13","34.8334","25.0","213.61","233","60.0","18"
"03/19/12 08:56:13","34.8356","34.9","214.74","93","60.07","19"
"03/19/12 09:01:12","34.8396","63.6","215.36","319","60.0","19"
"03/19/12 09:06:13","34.8461","86.1","216.2","419","60.0","20"
"03/19/12 09:11:13","34.8527","84.4","216.56","413","60.03","21"
"03/19/12 09:16:13","34.8594","87.9","216.6","421","60.0","22"
"03/19/12 09:21:14","34.8664","91.3","216.37","439","60.03","23"
"03/19/12 09:26:12","34.8736","94.5","216.53","455","60.03","24"
"03/19/12 09:31:13","34.8812","98.2","215.37","468","60.0","24"
"03/19/12 09:36:13","34.8889","101.1","216.32","483","60.0","25"
"03/19/12 09:41:13","34.8969","104.3","216.43","495","60.03","25"
"03/19/12 09:46:13","34.9052","108.3","216.89","508","60.03","26"
"03/19/12 09:51:14","34.9137","110.4","217.69","518","60.03","26"
"03/19/12 09:56:12","34.9224","113.0","216.86","532","60.03","27"
"03/19/12 10:01:13","34.9314","116.8","217.76","546","60.07","27"
"03/19/12 10:06:14","34.9406","119.3","217.61","556","60.0","27"
"03/19/12 10:11:12","34.9499","121.3","217.1","568","60.0","28"
"03/19/12 10:16:13","34.9595","123.6","217.34","576","60.03","28"
"03/19/12 10:21:14","34.9693","126.0","217.45","589","60.0","29"
"03/19/12 10:26:13","34.9791","128.0","217.7","594","60.0","29"
"03/19/12 10:31:13","34.9892","130.6","217.35","600","60.03","29"
"03/19/12 10:36:13","34.9995","132.5","217.47","613","60.0","30"
"03/19/12 10:41:13","35.0098","133.5","217.77","619","60.07","31"
"03/19/12 10:46:13","35.0203","135.0","217.72","620","60.03","31"
"03/19/12 10:51:13","35.0309","136.3","218.3","630","60.03","32"
"03/19/12 10:56:12","35.0414","138.1","218.23","632","60.0","32"
"03/19/12 11:01:13","35.0523","138.8","218.28","640","60.03","32"
"03/19/12 11:06:12","35.0632","140.2","218.2","646","60.03","33"
"03/19/12 11:11:13","35.0742","141.2","217.11","651","60.0","33"
"03/19/12 11:16:13","35.0853","142.9","217.22","659","60.03","34"
"03/19/12 11:21:12","35.0964","144.4","217.42","663","60.0","34"
"03/19/12 11:26:13","35.1078","146.3","216.45","673","60.03","34"
"03/19/12 11:31:13","35.1192","146.2","216.48","675","60.03","35"
"03/19/12 11:36:12","35.1305","146.7","216.36","676","60.03","35"
"03/19/12 11:41:13","35.1421","148.2","216.44","679","60.07","36"
"03/19/12 11:46:13","35.1536","147.9","216.52","680","60.03","36"
"03/19/12 11:51:14","35.1653","148.7","216.03","684","60.03","37"
"03/19/12 11:56:12","35.1768","149.0","216.22","686","60.03","37"
"03/19/12 12:01:13","35.1884","149.4","218.38","684","60.07","38"
"03/19/12 12:06:13","35.2001","150.8","217.87","693","60.03","38"
"03/19/12 12:11:13","35.2119","154.7","218.02","704","60.03","38"
"03/19/12 12:16:14","35.2227","108.7","216.46","514","60.0","38"
"03/19/12 12:21:12","35.2308","60.3","215.17","347","60.07","37"
"03/19/12 12:26:12","35.2384","41.0","214.7","337","60.03","36"
"03/19/12 12:31:13","35.2472","130.9","216.86","602","60.03","37"
"03/19/12 12:36:14","35.2576","60.8","214.57","335","60.03","36"
"03/19/12 12:41:12","35.2643","33.7","214.63","144","60.03","36"
"03/19/12 12:46:13","35.2752","62.8","215.49","164","60.03","37"
"03/19/12 12:51:13","35.2833","172.1","217.66","781","60.03","36"
"03/19/12 12:56:13","35.2898","169.3","217.75","765","60.0","35"
"03/19/12 13:01:13","35.3014","61.4","214.87","118","60.0","36"
"03/19/12 13:06:12","35.3107","179.0","217.66","808","60.0","36"
"03/19/12 13:11:12","35.323","51.2","215.28","348","60.03","36"
"03/19/12 13:16:13","35.3281","47.6","214.87","181","60.03","35"
"03/19/12 13:21:12","35.3334","41.8","215.01","316","60.03","35"
"03/19/12 13:26:13","35.34","127.7","216.67","595","60.03","34"
"03/19/12 13:31:14","35.3498","49.8","215.27","233","60.03","34"
"03/19/12 13:36:12","35.3583","164.2","217.98","744","60.0","35"
"03/19/12 13:41:13","35.3693","165.2","218.29","748","60.03","36"
"03/19/12 13:46:13","35.3777","171.1","217.29","783","60.03","36"
"03/19/12 13:51:13","35.3897","157.2","217.79","719","60.0","36"
"03/19/12 13:56:14","35.4018","151.6","217.84","697","60.03","37"
"03/19/12 14:01:12","35.4135","155.1","218.1","708","60.03","38"
"03/19/12 14:06:12","35.4229","155.2","219.32","705","60.03","38"
"03/19/12 14:11:13","35.4343","154.0","218.8","700","60.03","38"
"03/19/12 14:16:14","35.4414","130.0","218.05","597","60.03","38"
"03/19/12 14:21:13","35.4526","144.4","218.32","663","60.03","38"
"03/19/12 14:26:12","35.4617","157.0","217.54","718","60.03","38"
"03/19/12 14:31:12","35.468","41.2","215.29","309","60.0","37"
"03/19/12 14:36:13","35.4768","92.7","215.39","444","60.0","38"
"03/19/12 14:41:14","35.4847","41.7","215.04","373","60.03","37"
"03/19/12 14:46:13","35.4914","144.9","216.55","670","60.0","37"
"03/19/12 14:51:13","35.5006","34.5","214.43","208","60.03","37"
"03/19/12 14:56:13","35.5049","31.2","214.86","166","60.03","36"
"03/19/12 15:01:13","35.5119","30.0","214.54","62","60.03","36"
"03/19/12 15:06:14","35.5192","42.5","214.68","323","60.0","36"
"03/19/12 15:11:13","35.5254","115.6","216.55","547","60.03","35"
"03/19/12 15:16:12","35.5315","43.5","214.84","133","60.03","34"
"03/19/12 15:21:13","35.5385","54.4","215.44","295","60.03","35"
"03/19/12 15:26:13","35.545","62.2","216.04","316","60.03","34"
"03/19/12 15:31:13","35.5518","37.6","215.06","281","60.07","35"
"03/19/12 15:36:14","35.5603","107.7","217.44","508","60.03","35"
"03/19/12 15:41:13","35.5685","102.8","217.19","487","60.03","35"
"03/19/12 15:46:13","35.5763","45.6","214.89","213","60.03","35"
"03/19/12 15:51:12","35.5838","102.5","216.65","489","60.03","35"
"03/19/12 15:56:13","35.5907","66.0","216.01","330","60.0","35"
"03/19/12 16:01:13","35.5953","18.6","214.49","333","60.03","35"
"03/19/12 16:06:13","35.601","86.4","215.95","419","60.03","34"
"03/19/12 16:11:14","35.6077","84.7","216.66","410","60.0","34"
"03/19/12 16:16:13","35.614","80.2","215.67","392","60.0","34"
"03/19/12 16:21:13","35.6202","77.0","216.25","376","60.03","34"
"03/19/12 16:26:13","35.6259","73.1","216.19","363","60.03","34"
"03/19/12 16:31:13","35.6315","69.0","216.15","344","60.03","34"
"03/19/12 16:36:12","35.6365","64.0","215.87","323","60.03","34"
"03/19/12 16:41:12","35.6414","62.4","215.51","321","60.03","34"
"03/19/12 16:46:13","35.6462","56.8","216.46","375","60.0","33"
"03/19/12 16:51:14","35.6494","58.8","214.97","131","60.03","33"
"03/19/12 16:56:12","35.6532","47.5","215.18","349","60.03","33"
"03/19/12 17:01:12","35.657","55.3","214.94","94","60.07","32"
"03/19/12 17:06:13","35.6606","39.2","215.26","374","60.07","32"
"03/19/12 17:11:13","35.664","37.9","214.56","175","60.03","32"
"03/19/12 17:16:12","35.667","42.4","214.84","275","60.0","32"
"03/19/12 17:21:14","35.6697","37.7","214.63","197","60.03","32"
"03/19/12 17:26:14","35.6722","34.3","213.91","231","60.0","32"
"03/19/12 17:31:14","35.6745","32.8","214.49","89","60.03","32"
"03/19/12 17:36:12","35.6764","17.4","214.46","139","60.07","32"
"03/19/12 17:41:14","35.6782","22.3","214.13","228","60.03","31"
"03/19/12 17:46:12","35.6797","10.4","214.19","2","60.0","31"
"03/19/12 17:51:13","35.681","11.7","213.4","9","60.03","31"
"03/19/12 17:56:13","35.682","13.0","213.51","33","60.03","30"
"03/19/12 18:01:12","35.6829","0.0","213.3","141","60.07","30"
"03/19/12 18:06:13","35.6835","7.9","213.69","0","60.03","29"
"03/19/12 18:11:14","35.6841","0.0","213.49","0","60.03","29"
"03/19/12 18:16:12","35.6846","0.0","213.47","0","60.03","29"
"03/19/12 18:21:13","35.6849","0.0","213.08","0","60.03","28"
"03/20/12 08:01:14","35.6853","13.4","214.35","1","60.03","18"
"03/20/12 08:06:15","35.6857","15.3","214.54","15","60.03","18"
"03/20/12 08:11:15","35.6864","11.7","214.2","1","60.07","18"
"03/20/12 08:16:15","35.6872","12.0","213.59","3","60.03","18"
"03/20/12 08:21:15","35.6882","24.6","214.75","61","60.03","18"
"03/20/12 08:26:16","35.6909","34.2","214.79","165","60.0","19"
"03/20/12 08:31:16","35.6939","25.9","214.89","254","60.03","19"
"03/20/12 08:36:15","35.6964","14.0","214.29","200","60.0","19"
"03/20/12 08:41:15","35.7002","60.2","214.77","110","60.07","20"
"03/20/12 08:46:15","35.7041","37.1","214.8","133","60.03","20"
"03/20/12 08:51:15","35.7081","46.7","214.24","125","60.0","21"
"03/20/12 08:56:16","35.7102","30.4","214.79","88","60.03","21"
"03/20/12 09:01:16","35.7126","27.9","214.95","188","60.03","21"
"03/20/12 09:06:15","35.7147","24.7","214.75","221","60.03","21"
"03/20/12 09:11:15","35.7188","57.4","215.04","346","60.0","21"
"03/20/12 09:16:15","35.7239","72.7","215.26","360","60.0","22"
"03/20/12 09:21:15","35.7297","76.1","215.74","375","60.0","22"
"03/20/12 09:26:15","35.7358","78.2","215.74","385","60.03","23"
"03/20/12 09:31:15","35.742","87.6","216.83","422","60.03","24"
"03/20/12 09:36:15","35.7489","93.7","215.77","449","60.03","24"
"03/20/12 09:41:16","35.756","71.0","215.66","357","60.03","25"
"03/20/12 09:46:15","35.7599","80.2","215.59","394","60.0","25"
"03/20/12 09:51:15","35.7657","102.2","216.47","485","60.03","25"
"03/20/12 09:56:16","35.7737","108.1","216.21","506","60.03","26"
"03/20/12 10:01:14","35.782","106.6","215.79","504","60.03","26"
"03/20/12 10:06:16","35.7904","109.7","216.93","521","60.03","27"
"03/20/12 10:11:15","35.7991","115.7","216.81","543","60.07","27"
"03/20/12 10:16:16","35.8083","118.7","216.76","557","60.0","28"
"03/20/12 10:21:15","35.8176","121.0","216.85","567","60.0","28"
"03/20/12 10:26:15","35.8271","124.4","216.88","579","60.03","29"
"03/20/12 10:31:15","35.8369","127.7","216.53","600","60.03","30"
"03/20/12 10:36:16","35.8467","126.4","217.21","581","60.0","30"
"03/20/12 10:41:15","35.8566","127.5","217.51","589","60.0","31"
"03/20/12 10:46:14","35.8665","129.3","217.58","603","60.03","31"
"03/20/12 10:51:15","35.8767","133.2","217.11","619","60.03","32"
"03/20/12 10:56:16","35.8871","135.4","216.66","627","60.03","32"
"03/20/12 11:01:15","35.8977","137.4","217.37","638","60.03","32"
"03/20/12 11:06:15","35.9085","139.6","217.66","644","60.03","32"
"03/20/12 11:11:16","35.9195","141.8","218.29","652","60.03","33"
"03/20/12 11:16:15","35.9304","141.6","218.14","649","60.03","33"
"03/20/12 11:21:16","35.9416","143.7","218.26","657","60.03","33"
"03/20/12 11:26:16","35.9527","143.8","218.2","657","60.03","33"
"03/20/12 11:31:14","35.9639","144.2","217.74","664","60.03","33"
"03/20/12 11:36:15","35.9752","145.1","217.38","667","60.03","34"
"03/20/12 11:41:14","35.9864","145.9","217.18","669","60.0","34"
"03/20/12 11:46:15","35.9978","146.6","216.43","675","60.03","34"
"03/20/12 11:51:15","36.0093","147.6","216.81","674","60.03","35"
"03/20/12 11:56:15","36.0206","147.4","217.61","672","60.03","35"
"03/20/12 12:01:15","36.032","148.7","218.13","681","60.03","35"
"03/20/12 12:06:16","36.0427","149.0","218.54","674","60.03","36"
"03/20/12 12:11:16","36.0524","161.5","217.58","737","60.03","36"
"03/20/12 12:16:15","36.0596","81.4","216.36","394","60.0","35"
"03/20/12 12:21:15","36.0647","40.4","214.71","166","60.03","34"
"03/20/12 12:26:16","36.0679","35.6","214.48","270","60.03","33"
"03/20/12 12:31:16","36.0704","36.3","214.62","241","60.0","32"
"03/20/12 12:36:16","36.0757","40.4","214.88","342","60.03","33"
"03/20/12 12:41:15","36.0803","118.9","216.76","554","60.03","32"
"03/20/12 12:46:15","36.0847","54.5","214.49","194","60.03","32"
"03/20/12 12:51:15","36.0897","124.2","217.11","578","60.03","32"
"03/20/12 12:56:15","36.0953","145.6","218.12","670","60.0","32"
"03/20/12 13:01:15","36.1002","71.0","215.77","220","60.03","31"
"03/20/12 13:06:15","36.105","47.4","215.4","160","60.0","31"
"03/20/12 13:11:16","36.1101","39.0","215.82","377","60.03","31"
"03/20/12 13:16:15","36.1137","62.7","214.81","395","60.03","31"
"03/20/12 13:21:15","36.1246","81.6","216.17","400","60.03","32"
"03/20/12 13:26:15","36.1311","48.5","216.25","393","60.0","33"
"03/20/12 13:31:16","36.1403","175.0","219.93","782","60.0","34"
"03/20/12 13:36:15","36.1489","63.2","217.27","321","60.0","35"
"03/20/12 13:41:15","36.1549","42.5","215.42","188","60.0","35"
"03/20/12 13:46:16","36.1574","30.7","215.21","25","60.03","34"
"03/20/12 13:51:16","36.1592","25.5","215.18","66","60.0","34"
"03/20/12 13:56:15","36.1627","31.9","215.04","241","60.0","33"
"03/20/12 14:01:16","36.1651","36.3","214.85","197","60.03","32"
"03/20/12 14:06:16","36.1673","27.0","215.09","278","60.03","31"
"03/20/12 14:11:15","36.1718","47.2","215.25","214","60.03","31"
"03/20/12 14:16:15","36.1748","50.5","215.72","178","60.03","30"
"03/20/12 14:21:15","36.1781","27.9","215.67","167","60.03","29"
"03/20/12 14:26:16","36.1798","26.6","215.12","41","60.0","28"
"03/20/12 14:31:15","36.1819","27.8","215.95","245","60.03","28"
"03/20/12 14:36:15","36.1852","154.7","218.16","705","60.03","27"
"03/20/12 14:41:15","36.1887","33.7","215.07","109","60.03","27"
"03/20/12 14:46:15","36.1907","13.5","214.95","91","60.03","26"
"03/20/12 14:51:16","36.1918","16.2","214.94","0","60.03","25"
"03/20/12 14:56:15","36.1923","0.0","213.78","0","60.03","25"
"03/20/12 15:01:16","36.1927","0.0","214.69","0","60.03","24"
"03/20/12 15:06:16","36.1931","13.9","213.93","6","60.03","23"
"03/20/12 15:11:16","36.1938","0.0","214.48","0","60.03","23"
"03/20/12 15:16:15","36.1942","0.0","214.31","0","60.03","23"
"03/20/12 16:06:16","36.1952","11.2","213.77","1","60.07","20"
"03/20/12 16:11:16","36.1961","11.9","213.84","0","60.07","20"
"03/20/12 16:16:15","36.1967","5.3","213.26","267","60.03","20"
"03/20/12 16:21:15","36.1974","10.7","213.87","0","60.03","20"
"03/20/12 16:26:16","36.1986","13.2","213.61","4","60.03","20"
"03/20/12 16:31:15","36.1997","10.6","214.09","57","60.03","20"
"03/20/12 16:36:16","36.2008","20.8","213.78","182","60.0","20"
"03/20/12 16:41:16","36.2024","15.1","214.65","248","60.03","20"
"03/20/12 16:46:17","36.2041","64.3","215.3","327","60.07","20"
"03/20/12 16:51:16","36.2057","25.2","213.55","170","60.03","21"
"03/20/12 16:56:15","36.2068","7.9","213.09","216","60.03","21"
"03/20/12 17:01:16","36.2076","10.2","213.85","0","60.11","20"
"03/20/12 17:06:16","36.2084","15.8","213.86","0","60.07","20"
"03/20/12 17:11:15","36.2089","11.4","212.99","13","60.03","20"
"03/20/12 17:16:15","36.2095","14.0","213.43","23","60.03","20"
"03/20/12 17:21:16","36.2102","0.0","213.32","0","60.03","20"
"03/20/12 17:26:16","36.211","0.0","213.51","0","60.03","20"
"03/20/12 17:31:16","36.212","12.8","214.05","265","60.03","20"
"03/20/12 17:36:15","36.2128","10.5","212.96","38","60.07","20"
"03/20/12 17:41:16","36.2135","9.1","213.65","182","60.07","20"
"03/20/12 17:46:16","36.2141","13.6","213.27","0","60.03","20"
"03/20/12 17:51:15","36.2146","13.9","212.84","230","60.03","20"
"03/20/12 17:56:16","36.215","0.0","212.44","0","60.03","20"
"03/20/12 18:01:16","36.2153","11.0","212.81","1","60.07","20"
"03/21/12 08:01:18","36.2163","6.3","213.55","133","60.03","17"
"03/21/12 08:26:18","36.2173","0.4","214.07","0","60.03","19"
"03/21/12 08:51:15","36.2179","4.7","214.37","114","60.07","20"
"03/21/12 08:56:16","36.2186","0.0","213.92","173","60.07","20"
"03/21/12 09:01:16","36.2197","25.0","214.75","96","60.0","21"
"03/21/12 09:06:16","36.2208","15.6","215.48","10","60.0","22"
"03/21/12 09:11:15","36.2217","13.3","214.0","18","60.0","22"
"03/21/12 09:16:15","36.2227","10.8","213.46","183","60.03","22"
"03/21/12 09:21:15","36.2238","16.4","213.67","1","60.03","22"
"03/21/12 09:26:16","36.2246","9.2","214.11","103","60.0","22"
"03/21/12 09:31:17","36.2253","12.0","213.6","2","60.0","22"
"03/21/12 09:36:15","36.226","8.9","213.45","21","60.0","22"
"03/21/12 09:41:16","36.2269","5.4","213.2","5","60.03","22"
"03/21/12 09:46:16","36.2277","12.1","213.45","1","60.03","22"
"03/21/12 09:51:16","36.2287","14.4","213.64","144","60.03","22"
"03/21/12 09:56:16","36.2295","11.3","213.7","39","60.07","22"
"03/21/12 10:01:16","36.2301","14.2","213.79","207","60.03","22"
"03/21/12 10:06:16","36.2308","13.9","213.68","57","60.03","22"
"03/21/12 10:11:15","36.2317","15.7","214.66","4","60.03","22"
"03/21/12 10:16:15","36.2328","12.8","214.45","6","60.03","22"
"03/21/12 10:21:15","36.2338","12.2","213.86","37","60.03","22"
"03/21/12 10:26:15","36.2345","0.0","213.97","0","60.03","22"
"03/21/12 10:31:17","36.2355","7.1","214.17","271","60.03","22"
"03/21/12 10:36:16","36.2362","7.8","213.76","0","60.03","22"
"03/21/12 10:41:16","36.237","11.1","213.41","2","60.03","22"
"03/21/12 10:46:16","36.2381","12.3","213.76","6","60.03","22"
"03/21/12 10:51:15","36.2398","26.7","213.89","42","60.03","23"
"03/21/12 10:56:16","36.242","36.6","213.94","159","60.03","23"
"03/21/12 11:01:16","36.2452","55.5","213.54","128","60.03","23"
"03/21/12 11:06:16","36.2488","49.7","215.38","335","60.07","24"
"03/21/12 11:11:17","36.2522","37.4","214.3","111","60.0","25"
"03/21/12 11:16:15","36.2558","47.4","214.91","179","60.03","25"
"03/21/12 11:21:17","36.2586","35.4","214.41","198","60.03","25"
"03/21/12 11:26:16","36.2612","41.4","215.3","228","60.03","25"
"03/21/12 11:31:16","36.2648","42.7","214.65","194","60.03","26"
"03/21/12 11:36:17","36.2679","42.6","214.79","346","60.03","26"
"03/21/12 11:41:16","36.2714","47.4","214.48","132","60.03","26"
"03/21/12 11:46:16","36.2741","28.4","213.64","264","60.03","25"
"03/21/12 11:51:15","36.2766","32.1","214.02","216","60.03","25"
"03/21/12 11:56:16","36.2812","71.9","214.93","360","60.03","25"
"03/21/12 12:01:15","36.2857","47.9","214.17","96","60.03","25"
"03/21/12 12:06:16","36.2891","41.7","215.41","329","60.03","25"
"03/21/12 12:11:15","36.2944","63.2","215.19","428","60.0","25"
"03/21/12 12:16:17","36.2987","65.6","215.08","329","60.03","25"
"03/21/12 12:21:16","36.3038","49.7","214.21","214","60.03","25"
"03/21/12 12:26:15","36.3075","44.5","214.35","350","60.03","25"
"03/21/12 12:31:15","36.311","46.9","214.24","306","60.03","25"
"03/21/12 12:36:16","36.3147","62.8","214.85","322","60.03","25"
"03/21/12 12:41:17","36.3209","81.6","215.45","400","60.0","25"
"03/21/12 12:46:15","36.3296","134.6","217.06","619","60.03","26"
"03/21/12 12:51:16","36.3386","132.2","217.18","612","60.03","26"
"03/21/12 12:56:16","36.3487","71.4","215.69","360","60.03","27"
"03/21/12 13:01:16","36.3543","70.1","215.04","353","60.03","27"
"03/21/12 13:06:15","36.3595","66.1","214.91","333","60.03","26"
"03/21/12 13:11:16","36.3642","56.9","214.96","122","60.03","26"
"03/21/12 13:16:16","36.3682","63.1","214.33","307","60.03","26"
"03/21/12 13:21:16","36.3722","41.0","214.88","369","60.0","26"
"03/21/12 13:26:15","36.3786","86.0","215.73","418","60.03","26"
"03/21/12 13:31:16","36.3844","91.3","216.88","437","60.07","26"
"03/21/12 13:36:16","36.3927","84.4","216.57","411","60.03","27"
"03/21/12 13:41:16","36.3991","46.0","215.6","111","60.0","27"
"03/21/12 13:46:17","36.4022","38.8","215.3","306","60.0","26"
"03/21/12 13:51:17","36.4066","60.4","216.02","328","60.03","26"
"03/21/12 13:56:17","36.4095","22.9","214.6","155","60.07","26"
"03/21/12 14:01:15","36.4116","30.2","214.8","17","60.03","25"
"03/21/12 14:06:16","36.4136","24.2","214.59","28","60.07","25"
"03/21/12 14:11:16","36.4153","15.0","213.99","95","60.03","25"
"03/21/12 14:16:16","36.4173","26.7","213.55","65","60.03","25"
"03/21/12 14:21:16","36.4194","12.9","213.01","37","60.03","25"
"03/21/12 14:26:16","36.4202","14.5","213.46","19","60.03","24"
"03/21/12 14:31:15","36.4207","13.6","214.0","4","60.03","24"
"03/21/12 14:36:16","36.4216","12.5","213.21","38","60.03","24"
"03/21/12 14:41:17","36.4225","14.8","213.8","46","60.07","23"
"03/21/12 15:06:16","36.4251","12.8","213.08","10","60.03","22"
"03/21/12 15:11:17","36.4257","0.0","213.6","0","60.03","22"
"03/21/12 15:16:15","36.4262","14.8","213.36","3","60.0","21"
"03/21/12 15:21:15","36.4267","14.0","213.68","1","60.03","21"
"03/21/12 15:26:15","36.4274","19.4","213.56","182","60.07","20"
"03/21/12 15:31:16","36.4296","30.4","213.9","152","60.03","20"
"03/21/12 15:36:15","36.4324","28.1","214.42","147","60.03","20"
"03/21/12 15:41:15","36.4375","85.1","215.91","412","60.03","21"
"03/21/12 15:46:16","36.4401","15.3","214.08","13","60.03","21"
"03/21/12 15:51:16","36.4409","14.4","213.53","3","60.03","20"
"03/21/12 15:56:16","36.4415","0.0","213.32","0","60.03","20"
"03/21/12 16:01:16","36.4422","12.8","213.64","3","60.07","20"
"03/21/12 16:06:17","36.4433","10.3","213.92","0","60.03","20"
"03/21/12 16:11:17","36.4436","0.0","214.17","0","60.03","20"
"03/21/12 16:16:17","36.4437","0.0","214.37","0","60.03","19"
"03/21/12 16:26:18","36.4443","8.0","213.02","0","60.0","19"
"03/21/12 16:31:19","36.4447","12.7","213.04","254","60.03","19"
"03/21/12 16:36:16","36.445","0.0","213.35","0","60.03","19"
"03/21/12 16:41:16","36.4455","0.0","212.45","0","60.03","18"
"03/21/12 16:46:16","36.4458","0.0","213.34","93","60.0","18"
"03/21/12 16:51:16","36.446","0.0","213.32","0","60.03","18"
"03/22/12 08:16:19","36.4464","0.0","212.07","0","60.03","11"
"03/22/12 08:21:17","36.4467","4.4","212.84","244","60.03","12"
"03/22/12 08:26:18","36.4471","14.6","212.94","31","60.03","13"
"03/22/12 08:31:17","36.4476","0.0","213.0","247","60.03","13"
"03/22/12 08:36:17","36.4484","15.2","213.66","148","60.0","13"
"03/22/12 08:41:17","36.4492","11.0","213.38","5","60.03","13"
"03/22/12 08:46:16","36.4501","14.8","213.32","77","60.03","13"
"03/22/12 08:51:17","36.4511","8.9","215.69","220","60.03","13"
"03/22/12 08:56:17","36.4522","16.6","214.32","49","60.03","14"
"03/22/12 09:01:16","36.4532","21.6","214.5","169","60.03","14"
"03/22/12 09:06:17","36.4545","13.4","214.03","120","60.03","15"
"03/22/12 09:11:16","36.4559","27.9","214.32","97","60.03","15"
"03/22/12 09:16:17","36.4575","26.1","214.36","97","60.03","15"
"03/22/12 09:21:16","36.4591","28.0","214.26","93","60.03","15"
"03/22/12 09:26:16","36.4606","20.0","214.82","16","60.03","15"
"03/22/12 09:31:17","36.4622","18.2","214.36","236","60.0","15"
"03/22/12 09:36:16","36.4638","23.2","214.12","117","60.03","15"
"03/22/12 09:41:16","36.4656","33.2","213.83","239","60.07","16"
"03/22/12 09:46:17","36.4678","27.6","214.32","216","60.03","16"
"03/22/12 09:51:17","36.4706","45.0","214.82","203","60.03","17"
"03/22/12 09:56:16","36.4739","53.0","214.49","177","60.03","17"
"03/22/12 10:01:16","36.4771","33.8","214.07","92","60.03","17"
"03/22/12 10:06:16","36.4803","50.7","214.21","305","60.03","17"
"03/22/12 10:11:17","36.4835","44.1","214.81","328","60.03","18"
"03/22/12 10:16:16","36.4866","44.4","215.25","141","60.03","18"
"03/22/12 10:21:16","36.4897","37.1","214.73","214","60.07","18"
"03/22/12 10:26:16","36.4922","37.0","214.69","165","60.03","18"
"03/22/12 10:31:17","36.4948","38.4","214.86","285","60.03","18"
"03/22/12 10:36:16","36.4971","17.4","214.27","179","60.07","18"
"03/22/12 10:41:17","36.4991","31.5","214.18","61","60.0","18"
"03/22/12 10:46:17","36.5013","23.6","214.4","268","60.07","17"
"03/22/12 10:51:16","36.5035","36.8","214.32","166","60.03","17"
"03/22/12 10:56:16","36.5062","31.8","213.76","177","60.07","17"
"03/22/12 11:01:17","36.5089","37.9","214.12","98","60.0","17"
"03/22/12 11:06:17","36.5117","44.2","213.98","167","60.03","18"
"03/22/12 11:11:16","36.5147","42.7","214.24","131","60.0","18"
"03/22/12 11:16:17","36.5173","28.4","214.11","85","60.0","18"
"03/22/12 11:21:17","36.5196","28.7","213.43","196","60.03","18"
"03/22/12 11:26:17","36.5217","33.2","214.08","332","60.03","17"
"03/22/12 11:31:16","36.524","39.8","213.53","76","60.03","17"
"03/22/12 11:36:16","36.5269","37.5","212.96","204","60.0","17"
"03/22/12 11:41:17","36.5294","30.3","214.29","87","60.03","17"
"03/22/12 11:46:16","36.5317","24.5","214.14","87","60.03","17"
"03/22/12 11:51:17","36.5338","22.7","214.44","271","60.03","17"
"03/22/12 11:56:17","36.536","32.4","214.01","217","60.03","17"
"03/22/12 12:01:16","36.5381","31.9","214.47","306","60.03","17"
"03/22/12 12:06:16","36.5404","35.6","214.78","202","60.07","17"
"03/22/12 12:11:17","36.5431","36.5","215.02","138","60.03","18"
"03/22/12 12:16:17","36.5464","53.0","215.74","300","60.03","18"
"03/22/12 12:21:17","36.5502","71.1","215.61","363","60.03","18"
"03/22/12 12:26:18","36.5542","46.0","215.66","370","60.03","19"
"03/22/12 12:31:16","36.558","36.9","215.75","309","60.0","19"
"03/22/12 12:36:16","36.5622","39.1","214.94","90","60.03","19"
"03/22/12 12:41:17","36.566","56.7","215.24","80","60.0","19"
"03/22/12 12:46:16","36.5701","60.9","216.38","312","60.03","20"
"03/22/12 12:51:16","36.5751","66.8","216.26","336","60.03","20"
"03/22/12 12:56:16","36.5807","73.3","216.13","363","60.03","20"
"03/22/12 13:01:16","36.5865","80.6","216.18","397","60.03","20"
"03/22/12 13:06:16","36.5927","83.7","215.36","409","60.03","21"
"03/22/12 13:11:16","36.5989","69.3","214.76","350","60.03","21"
"03/22/12 13:16:16","36.6036","49.7","215.12","359","60.0","21"
"03/22/12 13:21:16","36.6075","53.9","215.08","351","60.0","21"
"03/22/12 13:26:16","36.6118","67.8","216.67","335","60.03","21"
"03/22/12 13:31:17","36.6163","45.6","216.88","335","60.03","21"
"03/22/12 13:36:16","36.6201","43.8","216.58","346","60.0","21"
"03/22/12 13:41:16","36.6236","43.7","215.92","99","60.0","21"
"03/22/12 13:46:17","36.6265","27.0","214.42","109","60.03","21"
"03/22/12 13:51:17","36.6286","29.1","214.14","96","60.03","20"
"03/22/12 13:56:16","36.6308","32.5","213.48","18","60.03","20"
"03/22/12 14:01:17","36.6329","25.3","215.22","64","60.07","20"
"03/22/12 14:06:16","36.6353","34.2","215.2","231","60.03","20"
"03/22/12 14:11:18","36.6376","27.5","215.31","74","60.03","20"
"03/22/12 14:16:17","36.6401","26.5","214.94","254","60.03","20"
"03/22/12 14:21:17","36.6424","35.9","215.11","190","60.03","19"
"03/22/12 14:26:17","36.6451","31.9","215.91","80","60.03","19"
"03/22/12 14:31:17","36.6479","30.5","216.02","238","60.03","19"
"03/22/12 14:36:17","36.6504","25.2","215.82","238","60.03","19"
"03/22/12 14:41:16","36.6526","27.4","215.18","170","60.03","19"
"03/22/12 14:46:16","36.655","34.6","215.01","111","60.0","18"
"03/22/12 14:51:16","36.6573","24.8","215.2","66","60.03","18"
"03/22/12 14:56:16","36.6595","21.9","214.3","249","60.03","18"
"03/22/12 15:01:17","36.6615","35.4","213.83","45","60.03","18"
"03/22/12 15:06:16","36.6633","20.1","213.33","136","60.03","17"
"03/22/12 15:11:16","36.6648","14.3","213.85","8","60.03","17"
"03/22/12 15:16:16","36.6662","15.9","213.72","19","60.03","17"
"03/22/12 15:21:17","36.6675","16.5","213.32","3","60.03","17"
"03/22/12 15:26:17","36.6688","12.8","213.85","222","60.03","16"
"03/22/12 15:31:18","36.67","16.6","213.54","38","60.03","15"
"03/22/12 15:36:17","36.6714","16.5","213.7","12","60.07","15"
"03/22/12 15:41:17","36.6725","10.7","214.06","36","60.03","14"
"03/22/12 15:46:16","36.6736","14.5","213.85","68","60.03","14"
"03/22/12 15:51:17","36.6746","11.5","213.19","32","60.0","13"
"03/22/12 15:56:18","36.6756","7.2","213.43","229","60.07","13"
"03/22/12 16:01:16","36.6767","22.1","213.55","231","60.03","13"
"03/22/12 16:06:17","36.6779","12.7","213.23","136","60.07","13"
"03/22/12 16:11:16","36.6792","11.8","213.96","9","60.03","13"
"03/22/12 16:16:17","36.6803","16.7","212.65","3","60.0","12"
"03/22/12 16:21:17","36.6813","23.1","213.31","96","60.0","12"
"03/22/12 16:26:16","36.6824","13.1","212.74","3","60.03","12"
"03/22/12 16:31:17","36.6834","14.6","213.47","100","60.03","12"
"03/22/12 16:36:16","36.6842","14.7","214.01","4","60.0","11"
"03/22/12 16:41:16","36.685","11.9","212.87","10","60.0","11"
"03/22/12 16:46:17","36.6857","13.8","213.66","31","60.03","11"
"03/22/12 16:51:17","36.6862","6.8","213.47","166","60.07","11"
"03/22/12 16:56:17","36.6866","11.0","214.04","1","60.03","11"
"03/22/12 17:01:17","36.6869","0.0","213.88","0","60.07","11"
"03/22/12 17:31:20","36.6869","0.0","212.76","0","60.0","9"
"03/22/12 17:36:21","36.6869","0.0","212.8","0","60.03","9"
"03/23/12 08:31:16","36.6883","15.2","214.4","0","60.0","11"
"03/23/12 08:36:17","36.6892","13.4","214.25","59","60.03","11"
"03/23/12 08:41:17","36.6903","13.9","213.75","96","60.03","11"
"03/23/12 08:46:17","36.6911","14.5","213.51","6","60.0","11"
"03/23/12 08:51:16","36.692","12.2","213.93","16","60.03","11"
"03/23/12 08:56:17","36.6927","3.5","213.89","191","60.03","11"
"03/23/12 09:01:17","36.6934","0.0","213.93","233","60.03","11"
"03/23/12 09:06:18","36.6937","0.0","214.4","0","60.0","11"
"03/23/12 09:46:17","36.694","0.0","214.13","0","60.0","10"
"03/23/12 09:51:19","36.6945","12.2","213.03","30","60.0","11"
"03/23/12 09:56:17","36.695","6.4","212.83","121","60.07","10"
"03/23/12 10:01:16","36.6957","13.0","214.3","15","60.03","10"
"03/23/12 10:06:17","36.6971","21.9","213.55","179","60.03","11"
"03/23/12 10:11:17","36.699","37.7","213.85","65","60.03","11"
"03/23/12 10:16:17","36.7009","23.9","213.99","260","60.0","11"
"03/23/12 10:21:18","36.7026","21.9","214.57","248","60.07","11"
"03/23/12 10:26:17","36.7026","20.7","213.97","20","60.03","11"
"03/23/12 10:31:17","36.7041","13.0","213.71","17","60.03","11"
"03/23/12 10:36:17","36.7056","29.8","213.02","56","60.03","11"
"03/23/12 10:41:17","36.7071","24.0","214.07","60","60.03","11"
"03/23/12 10:46:16","36.708","4.1","213.89","260","60.03","11"
"03/23/12 10:51:18","36.7087","0.0","213.02","135","60.03","11"
"03/23/12 10:56:16","36.7091","2.0","214.12","241","60.07","11"
"03/23/12 11:01:16","36.7098","13.5","213.56","17","60.03","11"
"03/23/12 11:06:17","36.7105","11.9","213.78","0","60.03","11"
"03/23/12 11:11:17","36.7114","8.2","213.69","167","60.0","11"
"03/23/12 11:16:17","36.7125","14.8","214.14","97","60.03","11"
"03/23/12 11:21:17","36.7142","19.0","213.94","289","60.03","11"
"03/23/12 11:26:17","36.7169","49.2","214.45","290","60.03","11"
"03/23/12 11:31:17","36.721","66.3","214.6","96","60.03","11"
"03/23/12 11:36:17","36.726","64.9","214.64","328","60.03","11"
"03/23/12 11:41:17","36.7295","33.7","212.86","66","60.0","12"
"03/23/12 11:46:17","36.732","33.5","213.93","146","60.03","12"
"03/23/12 11:51:17","36.7344","37.5","214.0","190","60.03","12"
"03/23/12 11:56:18","36.7365","31.8","213.46","26","60.03","12"
"03/23/12 12:01:17","36.7397","40.6","213.91","168","60.03","12"
"03/23/12 12:06:17","36.7433","49.2","213.71","119","60.03","12"
"03/23/12 12:11:18","36.7463","33.3","213.82","91","60.0","13"
"03/23/12 12:16:18","36.7492","25.2","213.58","138","60.03","13"
"03/23/12 12:21:17","36.751","24.7","214.49","199","60.03","13"
"03/23/12 12:26:17","36.7529","31.6","213.97","219","60.0","13"
"03/23/12 12:31:17","36.7551","32.5","214.14","265","60.0","12"
"03/23/12 12:36:17","36.7585","35.2","213.93","93","60.0","13"
"03/23/12 12:41:17","36.761","41.8","214.15","149","60.03","13"
"03/23/12 12:46:17","36.7635","32.5","213.44","175","60.03","13"
"03/23/12 12:51:18","36.7661","28.4","213.74","133","60.03","13"
"03/23/12 12:56:16","36.7683","31.5","213.8","134","60.03","12"
"03/23/12 13:01:16","36.7705","33.8","214.2","187","60.03","12"
"03/23/12 13:06:18","36.7727","25.9","214.06","67","60.03","12"
"03/23/12 13:11:17","36.7751","25.7","214.08","186","60.0","12"
"03/23/12 13:16:16","36.7772","26.0","214.49","100","60.0","12"
"03/23/12 13:21:16","36.7792","17.9","214.37","16","60.03","12"
"03/23/12 13:26:17","36.7809","14.7","214.13","127","60.03","12"
"03/23/12 13:31:17","36.7827","30.1","213.71","115","60.03","12"
"03/23/12 13:36:17","36.7843","13.3","214.1","28","60.03","12"
"03/23/12 13:41:18","36.7861","12.3","213.82","119","60.03","12"
"03/23/12 13:51:18","36.7894","22.3","213.67","14","60.03","12"
"03/23/12 13:56:17","36.791","17.6","213.74","28","60.07","12"
"03/23/12 14:01:17","36.793","36.4","214.2","64","60.0","12"
"03/23/12 14:06:17","36.7949","33.1","213.7","43","60.03","12"
"03/23/12 14:11:17","36.797","25.3","214.57","230","60.0","12"
"03/23/12 14:16:17","36.7993","34.0","214.58","253","60.0","13"
"03/23/12 14:21:18","36.8014","35.3","214.63","128","60.03","13"
"03/23/12 14:26:18","36.8037","27.9","213.85","268","60.03","13"
"03/23/12 14:31:18","36.8057","34.0","214.72","151","60.03","13"
"03/23/12 14:36:17","36.8072","23.7","214.08","18","60.0","13"
"03/23/12 14:41:17","36.8088","20.2","214.82","191","60.07","13"
"03/23/12 14:46:16","36.8107","17.6","214.54","221","60.0","13"
"03/23/12 14:51:17","36.8127","29.9","213.19","64","60.03","13"
"03/23/12 14:56:18","36.8154","47.6","214.47","145","60.03","13"
"03/23/12 15:01:16","36.8187","31.8","214.12","306","60.03","13"
"03/23/12 15:06:18","36.8214","38.4","213.99","159","60.0","13"
"03/23/12 15:11:18","36.8243","25.8","213.64","18","60.0","13"
"03/23/12 15:16:17","36.8264","22.9","214.01","17","60.03","13"
"03/23/12 15:21:18","36.8285","22.4","213.63","197","60.03","13"
"03/23/12 15:26:17","36.8302","22.4","213.82","60","60.03","13"
"03/23/12 15:31:18","36.8321","13.8","213.71","180","60.03","13"
"03/23/12 15:36:18","36.8337","21.9","213.54","211","60.03","13"
"03/23/12 15:41:18","36.835","20.7","213.18","124","60.03","13"
"03/23/12 15:46:16","36.836","12.1","213.81","4","60.03","13"
"03/23/12 15:51:17","36.837","16.4","212.59","45","60.03","13"
"03/23/12 15:56:18","36.838","20.3","212.82","242","60.03","13"
"03/23/12 16:01:17","36.8389","15.8","213.72","11","60.03","13"
"03/23/12 16:06:17","36.8397","1.9","212.99","0","60.07","13"
"03/23/12 16:11:16","36.8402","0.0","212.88","0","60.03","13"
"03/23/12 16:16:17","36.8405","0.0","213.03","0","60.0","13"
"03/23/12 17:46:17","36.8406","11.3","213.53","15","60.03","11"
"03/24/12 08:31:17","36.8407","0.0","212.7","0","60.03","8"
"03/24/12 08:36:18","36.8409","12.6","213.3","9","60.03","9"
"03/24/12 09:01:18","36.8421","11.9","213.32","12","60.03","9"
"03/24/12 09:06:17","36.8427","11.2","213.18","95","60.03","9"
"03/24/12 09:11:19","36.8432","0.0","213.26","0","60.03","9"
"03/24/12 09:16:18","36.8438","11.3","213.52","22","60.0","10"
"03/24/12 09:21:18","36.8446","15.9","213.2","192","60.03","10"
"03/24/12 09:26:19","36.8455","15.1","213.11","4","60.0","10"
"03/24/12 09:31:18","36.8467","15.7","213.45","145","60.0","10"
"03/24/12 09:36:18","36.8478","14.4","213.45","30","60.0","11"
"03/24/12 09:41:18","36.8492","27.2","214.65","86","60.03","11"
"03/24/12 09:46:18","36.8508","26.6","214.0","226","60.03","11"
"03/24/12 09:51:18","36.8525","12.2","213.46","17","60.03","11"
"03/24/12 09:56:18","36.8542","21.6","213.62","28","60.03","11"
"03/24/12 10:01:17","36.856","23.4","213.83","222","60.07","11"
"03/24/12 10:06:18","36.8578","14.2","214.15","63","60.03","11"
"03/24/12 10:11:18","36.8592","14.0","213.98","29","60.07","11"
"03/24/12 10:16:17","36.8604","14.1","213.21","30","60.03","11"
"03/24/12 10:21:17","36.8617","16.3","213.25","165","60.03","11"
"03/24/12 10:26:18","36.8633","24.0","212.47","222","60.03","11"
"03/24/12 10:31:18","36.8644","11.0","213.05","101","60.0","11"
"03/24/12 10:36:18","36.8652","12.9","213.19","25","60.03","11"
"03/24/12 10:41:19","36.8664","26.1","213.91","156","60.03","11"
"03/24/12 10:46:17","36.8676","21.1","213.33","39","60.0","12"
"03/24/12 10:51:17","36.8692","14.8","213.96","117","60.0","12"
"03/24/12 10:56:17","36.8708","14.3","213.37","16","60.03","13"
"03/24/12 11:01:18","36.8724","17.5","214.09","135","60.0","13"
"03/24/12 11:06:19","36.8741","28.4","213.13","251","60.03","13"
"03/24/12 11:11:17","36.8757","14.7","213.05","3","60.0","13"
"03/24/12 11:16:18","36.8769","11.4","213.08","24","60.0","13"
"03/24/12 11:21:18","36.878","11.5","212.77","46","60.03","13"
"03/24/12 11:26:17","36.8789","19.6","213.06","231","60.03","13"
"03/24/12 11:31:18","36.8801","11.8","213.35","12","60.03","13"
"03/24/12 11:36:17","36.881","10.9","212.51","209","60.0","13"
"03/24/12 11:41:18","36.882","14.0","213.44","7","60.03","13"
"03/24/12 11:46:17","36.8835","15.0","214.14","282","60.0","13"
"03/24/12 11:51:18","36.8857","35.5","213.38","253","60.03","13"
"03/24/12 11:56:17","36.8882","32.1","213.46","244","60.0","13"
"03/24/12 12:01:18","36.8906","32.2","213.12","252","60.07","13"
"03/24/12 12:06:18","36.8937","31.7","213.78","95","60.03","13"
"03/24/12 12:11:17","36.8966","42.0","214.84","332","60.0","13"
"03/24/12 12:16:19","36.9017","85.5","215.98","414","60.0","14"
"03/24/12 12:21:17","36.9082","81.5","215.64","398","60.03","15"
"03/24/12 12:26:18","36.9136","61.5","214.8","315","60.03","15"
"03/24/12 12:31:17","36.9174","42.6","214.37","82","60.07","15"
"03/24/12 12:36:18","36.9205","43.3","213.84","328","60.0","15"
"03/24/12 12:41:18","36.9237","49.1","214.37","388","60.03","14"
"03/24/12 12:46:19","36.9277","62.0","214.5","227","60.03","14"
"03/24/12 12:51:19","36.9316","54.7","214.83","341","60.03","14"
"03/24/12 12:56:18","36.9359","60.7","214.76","154","60.07","14"
"03/24/12 13:01:18","36.9396","49.7","214.85","329","60.0","14"
"03/24/12 13:06:19","36.9423","25.9","213.36","183","60.03","14"
"03/24/12 13:11:17","36.9443","28.2","214.14","138","60.03","14"
"03/24/12 13:16:17","36.9459","22.3","213.87","21","60.03","13"
"03/24/12 13:21:17","36.9476","30.4","213.97","67","60.03","13"
"03/24/12 13:26:17","36.9497","27.1","214.2","170","60.03","13"
"03/24/12 13:31:18","36.9522","28.2","214.25","242","60.03","13"
"03/24/12 13:36:18","36.9545","36.6","214.56","260","60.0","13"
"03/24/12 13:41:19","36.9565","14.2","213.94","24","60.03","13"
"03/24/12 13:46:17","36.9579","23.7","214.34","286","60.03","13"
"03/24/12 13:51:19","36.96","30.1","214.29","103","60.0","13"
"03/24/12 13:56:18","36.9619","34.2","214.23","147","60.07","13"
"03/24/12 14:01:18","36.9638","32.1","213.71","243","60.03","13"
"03/24/12 14:06:18","36.9659","21.9","213.97","320","60.03","13"
"03/24/12 14:11:18","36.9681","28.6","213.17","77","60.07","13"
"03/24/12 14:16:18","36.9705","31.7","213.71","65","60.03","13"
"03/24/12 14:21:18","36.9725","18.2","213.86","331","60.03","13"
"03/24/12 14:26:18","36.9748","31.5","213.81","152","60.07","13"
"03/24/12 14:31:18","36.9774","33.0","213.59","176","60.03","13"
"03/24/12 14:36:17","36.9794","24.8","213.91","65","60.07","13"
"03/24/12 14:41:17","36.9819","40.7","213.94","99","60.03","13"
"03/24/12 14:46:17","36.9852","45.5","213.98","301","60.03","13"
"03/24/12 14:51:18","36.9896","74.3","214.25","372","60.0","13"
"03/24/12 14:56:17","36.9944","60.4","214.17","137","60.0","14"
"03/24/12 15:01:17","36.9993","62.6","214.29","315","60.03","15"
"03/24/12 15:06:18","37.0046","40.3","214.1","278","60.03","15"
"03/24/12 15:11:18","37.0079","67.8","214.3","336","60.03","15"
"03/24/12 15:16:18","37.0133","49.3","214.8","373","60.03","16"
"03/24/12 15:21:18","37.0164","36.3","213.14","148","60.0","16"
"03/24/12 15:26:18","37.0184","27.8","214.12","262","60.0","15"
"03/24/12 15:31:19","37.0212","26.4","213.36","65","60.0","16"
"03/24/12 15:36:18","37.0234","20.7","213.58","192","60.0","17"
"03/24/12 15:41:17","37.0262","52.1","213.32","167","60.03","17"
"03/24/12 15:46:17","37.0298","33.9","213.34","199","60.0","17"
"03/24/12 15:51:18","37.0318","15.5","212.59","18","60.03","18"
"03/24/12 15:56:17","37.0338","27.4","213.15","120","60.03","18"
"03/24/12 16:01:18","37.0361","36.5","212.89","194","60.03","18"
"03/24/12 16:06:18","37.0398","42.9","213.04","407","60.03","19"
"03/24/12 16:11:19","37.0437","48.4","213.17","382","60.03","19"
"03/24/12 16:16:19","37.0495","75.1","213.94","376","60.03","20"
"03/24/12 16:21:17","37.0545","63.0","213.6","322","60.03","21"
"03/24/12 16:26:17","37.061","83.1","214.46","411","60.03","22"
"03/24/12 16:31:18","37.0674","79.7","214.78","391","60.0","23"
"03/24/12 16:36:18","37.0725","57.8","213.68","218","60.03","24"
"03/24/12 16:41:17","37.0766","38.6","214.47","188","60.03","24"
"03/24/12 16:46:17","37.0787","20.8","213.82","47","60.03","24"
"03/24/12 16:51:18","37.0803","14.7","213.47","63","60.07","22"
"03/24/12 16:56:17","37.0816","15.9","213.78","27","60.07","20"
"03/24/12 17:01:17","37.0829","20.6","214.03","19","60.03","20"
"03/24/12 17:06:17","37.0844","21.1","213.42","42","60.07","19"
"03/24/12 17:11:17","37.0861","31.1","213.31","107","60.03","18"
"03/24/12 17:16:18","37.0879","21.6","214.27","266","60.0","18"
"03/24/12 17:21:18","37.0895","30.1","213.75","41","60.03","17"
"03/24/12 17:26:17","37.0909","16.6","213.83","135","60.03","17"
"03/24/12 17:31:18","37.0924","15.8","213.89","16","60.03","15"
"03/24/12 17:36:18","37.0937","12.4","213.71","25","60.0","15"
"03/24/12 17:41:17","37.0949","12.0","213.39","3","60.0","15"
"03/24/12 17:46:18","37.096","15.4","213.48","29","60.03","15"
"03/24/12 17:51:18","37.0973","17.4","213.47","61","60.0","14"
"03/24/12 17:56:19","37.0981","1.9","213.35","170","60.03","13"
"03/24/12 18:01:18","37.0988","0.0","213.9","0","60.0","13"
"03/24/12 18:06:17","37.0993","10.5","213.66","4","60.07","13"
"03/24/12 18:11:18","37.0996","0.0","213.49","0","60.0","13"
"03/25/12 08:06:18","37.1001","0.0","212.54","0","60.03","5"
"03/25/12 08:31:18","37.1024","11.1","213.29","0","60.0","6"
"03/25/12 08:36:19","37.103","12.2","212.8","3","60.0","6"
"03/25/12 08:41:18","37.1037","13.2","213.18","1","60.07","6"
"03/25/12 08:46:19","37.1046","6.7","212.95","195","60.0","6"
"03/25/12 08:51:19","37.1055","4.8","212.91","143","60.03","6"
"03/25/12 09:01:17","37.1071","0.0","213.29","98","60.03","6"
"03/25/12 09:06:19","37.1077","14.1","213.05","135","60.0","6"
"03/25/12 09:11:19","37.1085","0.0","213.01","0","60.03","6"
"03/25/12 09:16:19","37.1094","11.9","213.39","11","60.03","6"
"03/25/12 09:21:19","37.1103","11.0","213.48","53","60.03","6"
"03/25/12 09:26:19","37.1115","16.9","213.82","11","60.03","6"
"03/25/12 09:31:18","37.1129","14.1","213.48","4","60.0","6"
"03/25/12 09:36:18","37.1143","14.5","214.16","187","60.03","6"
"03/25/12 09:41:18","37.1157","10.3","214.23","3","60.0","6"
"03/25/12 09:46:19","37.1173","31.2","213.7","57","60.03","6"
"03/25/12 09:51:19","37.1194","33.2","213.65","192","60.07","6"
"03/25/12 09:56:17","37.1214","23.7","213.4","213","60.03","6"
"03/25/12 10:01:18","37.1233","24.1","213.64","18","60.03","6"
"03/25/12 10:06:19","37.1252","35.7","213.49","90","60.0","6"
"03/25/12 10:11:18","37.1268","13.9","212.78","21","60.0","7"
"03/25/12 10:16:19","37.1282","20.4","212.53","24","60.03","7"
"03/25/12 10:21:18","37.1299","20.9","213.09","299","60.03","7"
"03/25/12 10:26:19","37.1319","20.9","213.38","16","60.0","7"
"03/25/12 10:31:18","37.1336","34.1","213.68","148","60.03","7"
"03/25/12 10:36:19","37.1356","38.6","212.82","43","60.03","7"
"03/25/12 10:41:18","37.1379","25.6","214.67","158","60.03","6"
"03/25/12 10:46:18","37.1403","28.3","214.43","147","60.03","6"
"03/25/12 10:51:18","37.1429","30.5","214.34","115","60.03","6"
"03/25/12 10:56:18","37.1456","38.2","213.61","246","60.0","6"
"03/25/12 11:01:19","37.1487","34.9","213.64","180","60.0","7"
"03/25/12 11:06:17","37.1521","55.3","213.81","143","60.03","7"
"03/25/12 11:11:18","37.1554","37.0","214.0","296","60.07","7"
"03/25/12 11:16:18","37.1582","31.1","213.8","91","60.03","7"
"03/25/12 11:21:19","37.1604","36.0","213.45","275","60.03","7"
"03/25/12 11:26:19","37.1629","28.9","214.09","135","60.03","7"
"03/25/12 11:31:18","37.1653","29.5","213.91","92","60.03","7"
"03/25/12 11:36:19","37.1678","33.9","213.27","100","60.0","6"
