"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/25/12 11:41:18","37.1701","26.9","214.16","220","60.03","7"
"03/25/12 11:46:18","37.1725","35.0","213.56","75","60.03","6"
"03/25/12 11:51:19","37.1751","31.6","213.56","272","60.0","6"
"03/25/12 11:56:17","37.1785","41.0","214.36","383","60.03","6"
"03/25/12 12:01:18","37.1819","43.7","214.1","194","60.03","7"
"03/25/12 12:06:18","37.1853","38.3","214.71","112","60.03","7"
"03/25/12 12:11:19","37.1883","38.1","213.71","185","60.03","7"
"03/25/12 12:16:17","37.1916","45.4","214.5","193","60.03","7"
"03/25/12 12:21:18","37.1965","76.1","214.89","375","60.03","8"
"03/25/12 12:26:19","37.2007","40.3","214.34","185","60.0","8"
"03/25/12 12:31:18","37.2036","33.1","214.57","172","60.03","7"
"03/25/12 12:36:18","37.2061","35.7","214.21","85","60.0","7"
"03/25/12 12:41:19","37.2082","25.4","214.52","60","60.0","7"
"03/25/12 12:46:19","37.2105","35.8","214.54","329","60.0","7"
"03/25/12 12:51:18","37.2138","45.8","214.42","349","60.03","7"
"03/25/12 12:56:17","37.2172","32.4","215.19","111","60.03","7"
"03/25/12 13:01:19","37.2197","18.4","214.12","158","60.03","7"
"03/25/12 13:06:18","37.2222","34.7","214.64","136","60.07","7"
"03/25/12 13:11:19","37.2265","86.4","214.77","418","60.03","7"
"03/25/12 13:16:18","37.2313","57.5","214.74","333","60.0","8"
"03/25/12 13:21:18","37.2363","64.5","213.98","330","60.03","8"
"03/25/12 13:26:19","37.2414","42.9","214.89","218","60.03","8"
"03/25/12 13:31:18","37.2454","37.9","215.19","138","60.03","8"
"03/25/12 13:36:18","37.2484","39.1","214.69","255","60.0","8"
"03/25/12 13:41:18","37.251","37.5","213.54","283","60.07","8"
"03/25/12 13:46:19","37.2538","31.2","213.71","146","60.03","8"
"03/25/12 13:51:18","37.2568","35.7","214.42","138","60.03","8"
"03/25/12 13:56:18","37.2598","30.6","214.49","185","60.0","8"
"03/25/12 14:01:18","37.2624","28.3","213.32","277","60.03","7"
"03/25/12 14:06:19","37.2652","46.7","214.28","251","60.03","7"
"03/25/12 14:11:19","37.2678","29.5","214.68","124","60.03","7"
"03/25/12 14:16:19","37.2704","33.3","214.09","252","60.03","7"
"03/25/12 14:21:19","37.2728","30.7","214.17","86","60.0","7"
"03/25/12 14:26:18","37.2755","40.0","213.58","146","60.03","7"
"03/25/12 14:31:18","37.2782","39.8","213.87","301","60.03","7"
"03/25/12 14:36:18","37.2812","47.5","214.07","144","60.03","7"
"03/25/12 14:41:18","37.2841","46.1","213.89","154","60.03","7"
"03/25/12 14:46:18","37.2874","37.8","214.2","277","60.0","7"
"03/25/12 14:51:18","37.2907","35.7","214.53","112","60.07","7"
"03/25/12 14:56:19","37.2935","35.6","214.04","251","60.03","7"
"03/25/12 15:01:19","37.2954","12.0","214.1","121","60.07","7"
"03/25/12 15:06:17","37.2972","20.1","213.61","46","60.03","6"
"03/25/12 15:11:18","37.2991","33.0","213.27","100","60.03","6"
"03/25/12 15:16:19","37.3012","25.3","213.41","93","60.0","6"
"03/25/12 15:21:19","37.3031","29.5","213.28","135","60.0","6"
"03/25/12 15:26:19","37.305","13.2","214.01","123","60.03","6"
"03/25/12 15:31:19","37.3067","30.5","213.33","94","60.03","6"
"03/25/12 15:36:19","37.3086","23.7","213.51","60","60.0","6"
"03/25/12 15:41:18","37.3106","24.9","213.64","252","60.0","6"
"03/25/12 15:46:19","37.3127","17.4","213.65","157","60.03","6"
"03/25/12 15:51:18","37.315","26.3","213.65","257","60.03","6"
"03/25/12 15:56:19","37.3172","30.3","212.93","210","60.07","6"
"03/25/12 16:01:18","37.3191","25.1","212.86","101","60.0","6"
"03/25/12 16:06:18","37.3212","34.1","213.65","238","60.03","6"
"03/25/12 16:11:19","37.3236","35.6","213.45","209","60.03","6"
"03/25/12 16:16:18","37.3259","26.1","213.26","125","60.03","6"
"03/25/12 16:21:17","37.3283","33.6","213.01","178","60.03","6"
"03/25/12 16:26:18","37.3309","34.3","214.55","109","60.03","6"
"03/25/12 16:31:18","37.3335","38.8","213.96","181","60.0","6"
"03/25/12 16:36:19","37.3364","43.7","213.87","85","60.07","6"
"03/25/12 16:41:19","37.3395","36.8","213.99","103","60.03","6"
"03/25/12 16:46:18","37.3417","22.7","213.92","100","60.0","6"
"03/25/12 16:51:19","37.3436","21.0","213.09","48","60.0","6"
"03/25/12 16:56:18","37.3451","13.1","213.03","9","60.03","6"
"03/25/12 17:01:19","37.3461","0.0","213.21","0","60.03","6"
"03/25/12 17:06:18","37.347","12.6","213.06","13","60.03","6"
"03/25/12 17:11:19","37.348","14.0","213.09","129","60.03","5"
"03/25/12 17:16:19","37.3492","15.5","212.67","36","60.0","5"
"03/25/12 17:21:18","37.3501","12.4","211.96","52","60.07","5"
"03/25/12 17:26:18","37.3504","0.0","212.45","0","60.03","5"
"03/25/12 17:31:18","37.3508","10.4","213.05","2","60.03","5"
"03/25/12 17:36:18","37.351","0.0","212.47","0","60.03","4"
"03/25/12 17:41:19","37.3512","11.5","212.92","0","60.07","4"
"03/26/12 07:16:18","37.3516","11.3","212.72","19","60.03","-2"
"03/26/12 07:21:20","37.3522","11.8","213.23","61","60.03","-2"
"03/26/12 07:26:18","37.3533","14.4","213.67","144","60.07","-2"
"03/26/12 07:31:19","37.3546","27.7","213.57","46","60.0","-1"
"03/26/12 07:36:19","37.3563","35.7","213.87","82","60.0","-1"
"03/26/12 07:41:20","37.3584","25.8","213.65","155","60.03","-1"
"03/26/12 07:46:19","37.361","33.0","213.4","107","60.03","0"
"03/26/12 07:51:19","37.3639","43.0","212.63","236","60.03","0"
"03/26/12 07:56:20","37.3671","44.7","212.52","204","60.03","0"
"03/26/12 08:01:20","37.3703","53.9","213.89","155","60.03","1"
"03/26/12 08:06:18","37.3737","44.8","214.18","378","60.03","1"
"03/26/12 08:11:19","37.3772","42.6","214.12","336","60.03","1"
"03/26/12 08:16:18","37.3811","45.4","214.07","90","60.0","2"
"03/26/12 08:21:19","37.3854","58.9","213.62","433","60.03","2"
"03/26/12 08:26:18","37.3903","68.0","213.55","344","60.0","2"
"03/26/12 08:31:19","37.3957","71.8","213.77","357","60.03","3"
"03/26/12 08:36:19","37.4014","77.2","214.01","382","60.03","3"
"03/26/12 08:41:19","37.4072","48.6","213.58","192","60.03","3"
"03/26/12 08:46:19","37.4103","37.2","213.07","164","60.0","3"
"03/26/12 08:51:19","37.4131","39.3","213.82","154","60.0","3"
"03/26/12 08:56:18","37.4173","51.2","213.59","184","60.03","3"
"03/26/12 09:01:20","37.4214","92.0","214.85","446","60.03","3"
"03/26/12 09:06:19","37.4267","41.8","213.81","393","60.03","3"
"03/26/12 09:11:18","37.4318","58.7","214.04","343","60.03","3"
"03/26/12 09:16:19","37.4381","45.7","214.17","414","60.0","4"
"03/26/12 09:21:18","37.4461","123.4","216.12","574","60.03","4"
"03/26/12 09:26:18","37.4529","95.3","215.66","460","60.0","4"
"03/26/12 09:31:18","37.4593","55.2","214.13","113","60.03","5"
"03/26/12 09:36:19","37.463","63.7","214.45","403","60.03","5"
"03/26/12 09:41:18","37.4677","84.4","214.3","413","60.03","4"
"03/26/12 09:46:19","37.4743","53.4","214.1","173","60.03","5"
"03/26/12 09:51:19","37.4803","146.6","216.55","678","60.03","5"
"03/26/12 09:56:18","37.4896","83.7","214.34","412","60.03","5"
"03/26/12 10:01:19","37.4973","164.5","217.13","750","60.0","6"
"03/26/12 10:06:19","37.5092","157.4","216.9","723","60.03","6"
"03/26/12 10:11:19","37.5186","101.9","215.18","485","60.03","6"
"03/26/12 10:16:19","37.5305","150.6","216.88","693","60.0","7"
"03/26/12 10:21:19","37.5424","154.2","216.82","701","60.03","8"
"03/26/12 10:26:20","37.5544","156.2","217.11","719","60.03","9"
"03/26/12 10:31:18","37.5657","86.6","215.3","418","60.03","9"
"03/26/12 10:36:19","37.5757","164.4","217.19","751","60.03","9"
"03/26/12 10:41:19","37.5886","168.3","217.89","761","60.03","9"
"03/26/12 10:46:20","37.6015","167.9","217.11","761","60.03","9"
"03/26/12 10:51:20","37.6134","132.9","216.57","617","60.03","9"
"03/26/12 10:56:19","37.6266","120.2","216.1","561","60.03","10"
"03/26/12 11:01:19","37.638","129.4","217.14","599","60.03","9"
"03/26/12 11:06:18","37.651","172.2","218.13","782","60.03","10"
"03/26/12 11:11:19","37.6644","173.2","219.11","785","60.03","10"
"03/26/12 11:16:18","37.6778","172.6","218.36","779","60.03","11"
"03/26/12 11:21:19","37.6911","172.8","217.52","783","60.03","11"
"03/26/12 11:26:18","37.7047","174.6","217.02","792","60.0","11"
"03/26/12 11:31:19","37.7184","174.5","217.34","792","60.03","11"
"03/26/12 11:36:19","37.7322","178.7","217.38","807","60.03","11"
"03/26/12 11:41:20","37.7461","178.9","217.19","807","60.03","11"
"03/26/12 11:46:19","37.7599","179.2","217.26","809","60.0","12"
"03/26/12 11:51:18","37.7739","180.0","217.61","816","60.03","12"
"03/26/12 11:56:19","37.788","180.3","218.09","812","60.03","12"
"03/26/12 12:01:19","37.8022","181.8","217.12","819","60.0","12"
"03/26/12 12:06:19","37.8163","182.4","216.92","827","60.03","12"
"03/26/12 12:11:18","37.8305","181.9","217.12","825","60.0","12"
"03/26/12 12:16:19","37.8448","183.0","217.23","829","60.0","12"
"03/26/12 12:21:19","37.859","182.9","218.19","821","60.03","12"
"03/26/12 12:26:19","37.8733","182.9","217.61","828","59.96","12"
"03/26/12 12:31:20","37.8874","181.0","218.12","815","60.0","12"
"03/26/12 12:36:19","37.9016","182.0","218.24","821","60.0","13"
"03/26/12 12:41:20","37.9156","183.0","217.81","825","59.96","13"
"03/26/12 12:46:19","37.9297","182.0","217.58","820","60.0","13"
"03/26/12 12:51:19","37.944","183.8","217.52","827","60.03","13"
"03/26/12 12:56:18","37.9583","179.8","217.23","818","60.03","13"
"03/26/12 13:01:18","37.9722","183.0","218.19","825","59.96","13"
"03/26/12 13:06:18","37.9864","182.6","216.65","826","60.0","13"
"03/26/12 13:11:19","38.0007","182.0","218.11","816","59.96","13"
"03/26/12 13:16:20","38.0149","181.6","218.35","822","60.03","13"
"03/26/12 13:21:20","38.0289","180.3","218.35","812","60.03","13"
"03/26/12 13:26:20","38.0429","176.5","218.72","795","60.0","13"
"03/26/12 13:31:19","38.0565","176.8","218.39","793","60.0","13"
"03/26/12 13:36:18","38.0698","178.2","218.92","802","60.0","13"
"03/26/12 13:41:20","38.0836","176.1","217.69","797","60.0","13"
"03/26/12 13:46:19","38.0975","175.6","217.58","799","60.03","13"
"03/26/12 13:51:20","38.1112","176.0","218.0","794","60.0","13"
"03/26/12 13:56:19","38.125","175.8","218.29","793","60.03","12"
"03/26/12 14:01:18","38.1384","172.5","218.01","780","60.03","13"
"03/26/12 14:06:18","38.1518","170.7","218.09","771","60.0","13"
"03/26/12 14:11:19","38.1651","170.5","218.02","773","60.0","12"
"03/26/12 14:21:19","38.1915","167.6","217.79","761","60.0","12"
"03/26/12 14:26:20","38.2045","165.9","217.22","752","60.0","12"
"03/26/12 14:31:19","38.2173","164.9","217.25","751","60.0","12"
"03/26/12 14:36:18","38.23","159.1","217.28","724","60.0","13"
"03/26/12 14:41:19","38.2425","157.9","217.3","724","60.0","12"
"03/26/12 14:46:19","38.2548","158.2","217.65","720","60.0","12"
"03/26/12 14:51:18","38.2669","155.8","217.72","710","60.0","12"
"03/26/12 14:56:19","38.2789","149.3","217.75","682","60.0","12"
"03/26/12 15:01:20","38.2905","145.1","217.88","663","60.0","12"
"03/26/12 15:06:20","38.3017","141.1","217.38","650","60.0","12"
"03/26/12 15:11:19","38.3125","123.0","216.51","573","60.0","12"
"03/26/12 15:16:19","38.3222","104.9","215.9","499","60.0","11"
"03/26/12 15:21:20","38.3312","119.3","215.32","559","60.0","11"
"03/26/12 15:26:20","38.3411","126.7","216.13","587","60.0","11"
"03/26/12 15:31:18","38.3509","127.2","216.45","587","60.0","11"
"03/26/12 15:36:19","38.3607","127.5","216.19","592","59.96","11"
"03/26/12 15:41:19","38.3696","98.4","215.74","471","59.96","11"
"03/26/12 15:46:20","38.377","99.7","216.18","476","60.0","10"
"03/26/12 15:51:19","38.3851","109.1","216.23","516","60.0","10"
"03/26/12 15:56:19","38.3936","114.8","215.99","536","60.0","10"
"03/26/12 16:01:19","38.402","107.9","216.15","513","60.0","10"
"03/26/12 16:06:18","38.4096","86.4","215.35","420","60.0","9"
"03/26/12 16:11:18","38.4168","83.7","215.17","404","59.96","9"
"03/26/12 16:16:19","38.4229","74.8","215.09","371","60.0","9"
"03/26/12 16:21:18","38.4281","65.7","214.52","331","60.0","8"
"03/26/12 16:26:19","38.4335","70.5","216.01","351","60.0","8"
"03/26/12 16:31:20","38.4389","73.5","215.48","365","60.0","8"
"03/26/12 16:36:19","38.4441","68.7","215.19","344","60.0","8"
"03/26/12 16:41:18","38.449","51.6","214.62","400","60.0","7"
"03/26/12 16:46:19","38.4533","57.5","214.9","142","60.0","7"
"03/26/12 16:51:19","38.4583","47.8","214.58","127","60.0","7"
"03/26/12 16:56:18","38.4631","66.2","214.39","205","60.03","7"
"03/26/12 17:01:18","38.4673","68.6","215.65","130","60.03","6"
"03/26/12 17:06:19","38.4717","66.7","215.56","366","60.0","7"
"03/26/12 17:11:19","38.4755","46.0","214.5","289","60.0","6"
"03/26/12 17:16:19","38.4789","40.3","215.53","249","60.0","6"
"03/26/12 17:21:19","38.4826","52.6","214.47","330","60.0","6"
"03/26/12 17:26:19","38.4863","37.9","214.53","172","60.0","6"
"03/26/12 17:31:19","38.4895","32.7","213.91","129","60.03","6"
"03/26/12 17:36:19","38.4923","30.3","213.79","166","60.0","6"
"03/26/12 17:41:19","38.4948","32.8","214.93","266","60.0","6"
"03/26/12 17:46:20","38.497","25.9","213.5","328","60.0","6"
"03/26/12 17:51:20","38.4989","22.4","213.58","21","60.0","6"
"03/26/12 17:56:19","38.5005","10.6","213.29","251","60.03","5"
"03/26/12 18:01:19","38.5019","15.7","212.77","70","60.03","5"
"03/26/12 18:06:19","38.503","15.5","212.79","2","60.03","5"
"03/26/12 18:11:19","38.5038","2.6","212.28","246","60.03","4"
"03/26/12 18:16:19","38.5043","0.0","212.43","0","60.0","4"
"03/26/12 18:21:19","38.5046","0.0","212.67","0","60.0","4"
"03/27/12 07:31:20","38.5046","13.9","213.54","9","60.0","4"
"03/27/12 07:36:20","38.5049","3.7","213.77","169","60.03","5"
"03/27/12 07:41:20","38.5055","14.5","211.86","24","60.07","5"
"03/27/12 07:46:21","38.506","0.0","214.19","0","60.03","5"
"03/27/12 07:51:19","38.5066","13.5","214.14","24","60.03","5"
"03/27/12 07:56:19","38.5071","7.9","214.16","0","60.03","5"
"03/27/12 08:01:20","38.5077","15.2","214.1","248","60.03","6"
"03/27/12 08:06:20","38.5082","14.7","213.88","8","60.03","6"
"03/27/12 08:11:20","38.5086","13.6","213.14","76","60.03","6"
"03/27/12 08:16:19","38.5088","1.8","213.41","0","60.0","6"
"03/27/12 08:21:20","38.5094","8.7","212.9","0","60.03","6"
"03/27/12 08:26:20","38.5104","20.3","213.51","56","60.03","6"
"03/27/12 08:31:20","38.5119","14.2","212.73","115","60.03","6"
"03/27/12 08:36:19","38.5134","20.6","212.59","14","60.0","6"
"03/27/12 08:41:20","38.515","32.2","213.4","111","60.0","7"
"03/27/12 08:46:20","38.5167","12.8","212.53","14","60.03","7"
"03/27/12 08:51:19","38.5175","10.6","212.56","62","60.03","8"
"03/27/12 08:56:20","38.5184","15.2","213.43","144","60.03","8"
"03/27/12 09:01:19","38.5196","18.1","213.79","46","60.03","8"
"03/27/12 09:06:19","38.521","10.4","213.73","6","60.03","9"
"03/27/12 09:11:21","38.5226","33.3","213.74","185","60.03","9"
"03/27/12 09:16:19","38.5241","11.5","213.32","230","60.03","9"
"03/27/12 09:21:20","38.5258","12.1","213.8","185","60.0","9"
"03/27/12 09:26:20","38.5274","12.8","213.13","64","60.03","9"
"03/27/12 09:31:19","38.529","31.0","213.9","92","60.03","9"
"03/27/12 09:36:19","38.5312","30.1","213.69","115","60.03","9"
"03/27/12 09:41:20","38.5337","32.8","214.15","193","60.03","9"
"03/27/12 09:46:20","38.5355","11.6","213.47","209","60.0","10"
"03/27/12 09:51:20","38.537","16.0","212.87","272","60.03","10"
"03/27/12 09:56:19","38.5393","32.4","212.78","194","59.96","10"
"03/27/12 10:01:20","38.5412","16.3","212.87","8","60.0","10"
"03/27/12 10:06:20","38.5421","19.5","213.46","68","60.0","9"
"03/27/12 10:11:21","38.5439","27.4","212.63","101","60.0","10"
"03/27/12 10:16:20","38.5456","15.8","213.66","24","60.0","10"
"03/27/12 10:21:20","38.5467","15.9","212.92","19","60.03","9"
"03/27/12 10:26:21","38.549","31.5","213.31","254","60.0","10"
"03/27/12 10:31:19","38.5505","14.6","213.75","21","60.03","10"
"03/27/12 10:36:20","38.552","22.2","214.33","17","60.03","10"
"03/27/12 10:41:20","38.5533","14.5","213.58","1","60.03","10"
"03/27/12 10:46:20","38.5542","15.9","213.57","70","60.0","10"
"03/27/12 10:51:19","38.5551","14.9","213.67","3","60.03","10"
"03/27/12 10:56:20","38.5564","22.9","214.73","238","60.03","10"
"03/27/12 11:01:19","38.5583","22.5","213.33","30","60.03","10"
"03/27/12 11:06:20","38.5596","0.0","213.39","216","60.0","10"
"03/27/12 11:11:19","38.5603","14.6","213.69","121","60.07","10"
"03/27/12 11:16:20","38.561","13.0","213.43","178","60.0","10"
"03/27/12 11:21:19","38.5624","29.4","214.05","149","60.03","10"
"03/27/12 11:26:20","38.5635","0.0","213.58","106","60.03","10"
"03/27/12 11:31:20","38.5645","20.8","213.04","241","60.03","10"
"03/27/12 11:36:20","38.5653","13.9","213.36","0","60.03","10"
"03/27/12 11:41:20","38.5657","13.6","213.31","1","60.0","10"
"03/27/12 11:46:19","38.5661","12.1","213.21","104","60.03","10"
"03/27/12 11:51:20","38.5667","0.0","212.11","158","60.0","10"
"03/27/12 11:56:19","38.5671","0.0","212.63","0","60.03","11"
"03/27/12 12:01:19","38.5678","10.6","213.64","1","60.03","10"
"03/27/12 12:06:20","38.5686","10.8","213.64","70","60.03","11"
"03/27/12 12:11:20","38.5697","16.6","212.78","11","60.0","11"
"03/27/12 12:16:19","38.5705","14.4","213.28","0","60.0","11"
"03/27/12 12:21:20","38.5711","0.0","211.86","0","60.03","11"
"03/27/12 12:26:21","38.5713","0.0","212.56","0","60.03","11"
"03/27/12 12:36:19","38.5716","0.0","213.76","0","60.0","11"
"03/27/12 12:41:22","38.5721","0.0","213.63","3","60.03","11"
"03/27/12 12:46:20","38.5726","7.5","213.66","211","60.03","11"
"03/27/12 12:51:20","38.5741","40.4","214.04","307","60.03","11"
"03/27/12 12:56:19","38.5778","72.4","214.49","364","60.03","11"
"03/27/12 13:01:20","38.5838","35.8","214.09","162","60.03","13"
"03/27/12 13:06:20","38.5869","43.4","213.52","264","60.03","13"
"03/27/12 13:11:20","38.5902","43.5","214.54","239","60.03","13"
"03/27/12 13:16:20","38.5941","89.3","215.12","437","60.03","13"
"03/27/12 13:21:19","38.5996","119.9","216.41","560","60.03","14"
"03/27/12 13:26:21","38.6098","65.8","215.43","333","60.03","15"
"03/27/12 13:31:19","38.6178","42.1","214.8","249","60.0","15"
"03/27/12 13:36:19","38.623","165.7","218.6","756","60.03","15"
"03/27/12 13:41:19","38.6345","169.7","217.26","769","60.0","17"
"03/27/12 13:46:20","38.6466","173.2","218.25","782","60.07","18"
"03/27/12 13:51:21","38.6593","163.7","218.38","741","60.03","18"
"03/27/12 13:56:19","38.6719","164.6","217.12","752","60.03","19"
"03/27/12 14:01:20","38.6848","163.0","217.05","745","60.07","19"
"03/27/12 14:06:19","38.6975","161.8","217.28","739","60.0","20"
"03/27/12 14:11:20","38.71","159.4","218.12","722","60.03","20"
"03/27/12 14:16:20","38.7224","158.0","217.55","720","60.0","20"
"03/27/12 14:21:20","38.7346","155.3","217.66","711","60.03","20"
"03/27/12 14:26:21","38.7466","154.4","217.82","705","60.03","20"
"03/27/12 14:31:19","38.7584","152.1","218.29","692","60.0","20"
"03/27/12 14:36:20","38.7702","149.4","217.03","689","60.03","21"
"03/27/12 14:41:19","38.7818","147.9","217.0","683","60.03","21"
"03/27/12 14:46:20","38.7931","144.9","216.64","667","60.0","21"
"03/27/12 14:51:20","38.8043","142.4","215.83","657","60.0","21"
"03/27/12 14:56:20","38.8153","138.0","215.72","643","60.03","22"
"03/27/12 15:01:20","38.8262","139.1","216.38","640","60.0","22"
"03/27/12 15:06:19","38.8367","134.2","216.38","615","60.0","22"
"03/27/12 15:11:19","38.8471","133.0","216.62","614","60.03","22"
"03/27/12 15:16:19","38.8571","128.9","215.87","600","60.0","22"
"03/27/12 15:21:19","38.867","125.7","216.37","585","60.0","22"
"03/27/12 15:26:20","38.8767","121.5","216.42","569","60.03","22"
"03/27/12 15:31:20","38.8861","119.8","216.58","563","60.03","22"
"03/27/12 15:36:20","38.8951","115.8","216.23","546","60.03","22"
"03/27/12 15:41:19","38.9017","78.9","214.56","395","60.03","22"
"03/27/12 15:46:21","38.9099","109.0","215.3","518","60.0","22"
"03/27/12 15:51:19","38.9183","105.4","215.55","501","60.03","22"
"03/27/12 15:56:20","38.9261","101.9","215.91","481","60.03","22"
"03/27/12 16:01:20","38.9338","93.7","216.18","449","60.03","22"
"03/27/12 16:06:21","38.941","79.1","215.12","389","60.03","22"
"03/27/12 16:11:20","38.9475","79.2","215.05","389","60.0","22"
"03/27/12 16:16:19","38.9533","77.3","214.69","382","60.03","22"
"03/27/12 16:21:20","38.9602","83.6","215.44","409","60.03","22"
"03/27/12 16:26:20","38.9664","81.9","215.18","403","60.03","22"
"03/27/12 16:31:20","38.9709","68.2","214.79","347","60.03","22"
"03/27/12 16:36:21","38.9769","76.7","215.14","375","60.03","22"
"03/27/12 16:41:21","38.9811","72.0","214.74","358","60.03","21"
"03/27/12 16:46:20","38.9864","65.7","214.46","331","60.03","21"
"03/27/12 16:51:19","38.9912","66.8","214.05","341","60.0","21"
"03/27/12 16:56:20","38.9955","65.6","214.35","377","60.03","21"
"03/27/12 17:01:21","38.9998","50.3","214.21","210","60.03","21"
"03/27/12 17:06:19","39.0036","62.0","214.66","257","60.03","21"
"03/27/12 17:11:20","39.0073","52.6","214.6","256","60.03","21"
"03/27/12 17:16:20","39.0107","47.5","214.17","352","60.03","21"
"03/27/12 17:21:19","39.0139","33.0","213.7","83","60.03","21"
"03/27/12 17:26:20","39.0166","39.0","213.91","203","60.03","21"
"03/27/12 17:31:20","39.0181","7.0","212.66","202","60.03","20"
"03/27/12 17:36:20","39.0188","0.0","212.47","0","60.03","20"
"03/27/12 17:41:20","39.0193","0.0","212.94","0","60.03","19"
"03/27/12 17:46:19","39.0196","0.0","212.59","0","60.03","19"
"03/28/12 08:16:23","39.0196","0.0","214.3","0","60.03","6"
"03/28/12 08:26:21","39.0203","0.0","214.41","0","60.03","6"
"03/28/12 08:31:20","39.021","5.2","213.77","0","60.0","6"
"03/28/12 08:36:21","39.0218","15.4","213.85","0","60.0","6"
"03/28/12 08:41:21","39.0226","7.8","213.8","0","60.03","6"
"03/28/12 08:46:19","39.0237","27.6","214.63","168","60.03","6"
"03/28/12 08:51:20","39.0252","20.6","213.93","21","60.0","6"
"03/28/12 08:56:21","39.0267","12.5","214.42","19","60.03","6"
"03/28/12 09:01:21","39.0278","21.4","213.56","110","60.0","7"
"03/28/12 09:06:19","39.029","14.8","214.11","27","60.03","7"
"03/28/12 09:11:20","39.0308","31.1","215.1","149","60.0","7"
"03/28/12 09:16:20","39.0334","36.3","215.21","347","60.0","7"
"03/28/12 09:21:20","39.0359","21.3","213.97","216","60.0","7"
"03/28/12 09:26:19","39.037","14.2","213.88","2","60.03","7"
"03/28/12 09:31:20","39.0376","13.0","214.21","3","60.0","7"
"03/28/12 09:36:21","39.0382","14.8","214.25","1","60.0","7"
"03/28/12 09:41:20","39.039","12.5","214.57","33","60.0","7"
"03/28/12 09:46:20","39.0403","6.3","214.65","221","60.03","7"
"03/28/12 09:51:20","39.0413","12.3","214.73","2","60.03","7"
"03/28/12 09:56:21","39.042","12.9","214.42","0","60.07","7"
"03/28/12 10:01:20","39.0432","28.8","214.15","254","60.03","7"
"03/28/12 10:06:20","39.0454","14.5","214.25","273","60.0","7"
"03/28/12 10:11:21","39.0475","34.9","214.45","126","60.03","7"
"03/28/12 10:16:20","39.0499","38.8","215.36","95","60.0","7"
"03/28/12 10:21:20","39.0523","16.8","214.66","17","60.07","8"
"03/28/12 10:26:20","39.0546","32.2","214.31","322","60.03","8"
"03/28/12 10:31:21","39.0577","41.4","214.52","373","60.0","8"
"03/28/12 10:36:21","39.0615","39.6","215.15","213","60.0","8"
"03/28/12 10:41:21","39.0648","50.2","214.93","234","60.03","8"
"03/28/12 10:46:20","39.0685","67.3","215.06","317","60.0","9"
"03/28/12 10:51:20","39.0724","45.2","214.52","328","60.03","8"
"03/28/12 10:56:21","39.0754","29.7","214.91","78","60.03","9"
"03/28/12 11:01:19","39.0783","30.8","215.02","181","60.0","9"
"03/28/12 11:06:20","39.0809","19.5","215.17","31","60.0","8"
"03/28/12 11:11:20","39.0825","19.9","215.56","223","60.0","8"
"03/28/12 11:16:21","39.0838","13.7","215.24","48","60.03","8"
"03/28/12 11:21:20","39.0851","17.0","215.86","24","60.03","8"
"03/28/12 11:26:20","39.0873","26.5","215.52","133","60.0","8"
"03/28/12 11:31:21","39.0898","28.4","215.29","245","60.0","8"
"03/28/12 11:36:21","39.0922","28.9","215.15","40","60.03","8"
"03/28/12 11:41:20","39.0942","25.6","214.61","83","60.03","8"
"03/28/12 11:46:20","39.0962","29.7","214.82","85","60.03","8"
"03/28/12 11:51:20","39.0984","27.1","215.69","251","60.0","8"
"03/28/12 11:56:21","39.1011","43.9","215.66","189","60.03","9"
"03/28/12 12:01:19","39.1038","26.6","214.55","65","60.03","8"
"03/28/12 12:06:20","39.106","32.3","214.06","60","60.03","8"
"03/28/12 12:11:20","39.1076","26.4","213.01","110","60.03","8"
"03/28/12 12:16:20","39.1092","21.6","213.32","223","60.0","8"
"03/28/12 12:21:20","39.1111","15.5","213.2","35","60.03","8"
"03/28/12 12:26:20","39.1131","13.6","213.8","83","60.03","8"
"03/28/12 12:31:21","39.1147","33.2","213.68","174","60.03","8"
"03/28/12 12:36:20","39.1166","12.9","214.08","29","60.0","8"
"03/28/12 12:41:21","39.1181","16.1","213.59","3","60.0","8"
"03/28/12 12:46:20","39.1195","14.5","213.93","214","60.03","8"
"03/28/12 12:51:20","39.121","12.9","214.42","36","60.0","8"
"03/28/12 12:56:20","39.1223","30.6","213.86","73","60.03","8"
"03/28/12 13:01:20","39.1242","30.1","214.28","101","60.0","8"
"03/28/12 13:06:20","39.1265","27.7","214.24","121","60.03","8"
"03/28/12 13:11:21","39.1292","34.2","214.73","158","60.0","8"
"03/28/12 13:16:20","39.1324","38.0","214.83","114","60.0","8"
"03/28/12 13:21:19","39.1357","34.4","215.09","203","60.03","9"
"03/28/12 13:26:20","39.1385","39.7","215.39","259","60.07","9"
"03/28/12 13:31:20","39.1411","32.3","215.19","264","60.0","9"
"03/28/12 13:36:21","39.1438","39.7","215.74","121","60.0","9"
"03/28/12 13:41:21","39.1469","44.7","215.45","300","60.03","9"
"03/28/12 13:46:20","39.1496","40.9","215.28","307","60.03","9"
"03/28/12 13:51:20","39.1522","39.1","215.81","238","60.03","9"
"03/28/12 13:56:21","39.1547","27.3","215.05","208","60.03","9"
"03/28/12 14:01:19","39.1572","38.7","214.97","194","60.03","9"
"03/28/12 14:06:20","39.1596","34.1","214.76","133","60.0","9"
"03/28/12 14:11:20","39.1618","31.0","214.63","64","60.0","9"
"03/28/12 14:16:20","39.1635","22.0","214.19","29","60.03","9"
"03/28/12 14:21:20","39.1652","16.2","214.12","14","60.03","9"
"03/28/12 14:26:21","39.1666","14.6","214.12","247","60.03","8"
"03/28/12 14:31:21","39.1683","30.5","214.51","292","60.03","8"
"03/28/12 14:36:21","39.1702","17.1","214.64","93","60.03","8"
"03/28/12 14:41:21","39.172","15.0","214.45","283","60.0","8"
"03/28/12 14:46:21","39.1741","35.4","214.98","271","60.03","8"
"03/28/12 14:51:20","39.1766","30.9","215.1","167","60.03","9"
"03/28/12 14:56:20","39.1795","33.8","215.07","232","60.0","9"
"03/28/12 15:01:20","39.1825","30.8","214.13","150","60.03","9"
"03/28/12 15:06:20","39.1851","33.2","214.88","253","60.03","9"
"03/28/12 15:11:21","39.1872","26.4","214.85","72","60.0","9"
"03/28/12 15:16:19","39.1893","20.3","214.4","27","60.0","9"
"03/28/12 15:21:20","39.1906","15.3","215.24","249","60.03","9"
"03/28/12 15:26:21","39.1922","23.0","214.87","65","60.03","9"
"03/28/12 15:31:21","39.1942","32.5","215.12","118","60.03","9"
"03/28/12 15:36:21","39.1967","35.8","215.01","65","60.03","9"
"03/28/12 15:41:20","39.1989","32.4","214.87","67","60.03","9"
"03/28/12 15:46:20","39.201","33.7","215.16","111","60.0","9"
"03/28/12 15:51:21","39.2031","32.6","215.2","188","60.07","9"
"03/28/12 15:56:21","39.2056","27.7","215.0","78","60.03","9"
"03/28/12 16:01:21","39.2079","29.5","214.69","85","60.03","9"
"03/28/12 16:06:21","39.2093","13.1","214.92","1","60.0","9"
"03/28/12 16:11:20","39.2101","14.9","215.05","4","60.03","9"
"03/28/12 16:16:20","39.2116","26.9","214.89","136","60.0","9"
"03/28/12 16:21:21","39.2129","14.3","214.0","4","60.0","9"
"03/28/12 16:26:21","39.214","14.7","214.39","21","60.0","9"
"03/28/12 16:31:20","39.2152","12.2","214.69","3","60.03","9"
"03/28/12 16:36:20","39.2164","13.7","212.78","60","60.0","9"
"03/28/12 16:41:21","39.2176","12.6","213.08","11","60.0","9"
"03/28/12 16:46:20","39.2188","20.2","212.83","212","60.03","9"
"03/28/12 16:51:21","39.2199","15.5","212.79","177","60.03","9"
"03/28/12 16:56:20","39.2208","10.7","212.71","183","60.03","9"
"03/28/12 17:01:20","39.2214","0.0","213.36","0","60.07","9"
"03/28/12 17:06:21","39.2223","15.2","212.47","5","60.03","8"
"03/28/12 17:11:20","39.2228","0.0","212.4","14","60.03","8"
"03/28/12 17:16:20","39.2232","0.0","212.09","0","60.03","8"
"03/28/12 17:21:20","39.2234","10.9","212.08","26","60.0","8"
"03/28/12 17:31:20","39.2238","0.0","212.51","149","60.03","8"
"03/28/12 17:36:23","39.2241","0.0","212.94","0","60.0","8"
"03/28/12 17:41:22","39.2245","15.1","212.37","83","60.0","8"
"03/28/12 17:46:20","39.225","13.8","212.37","112","60.03","8"
"03/28/12 17:51:21","39.2253","11.3","213.97","1","60.07","8"
"03/28/12 17:56:21","39.2257","0.0","213.75","0","60.0","8"
"03/29/12 07:21:21","39.2259","0.0","215.27","0","60.03","2"
"03/29/12 07:26:20","39.2261","0.0","214.66","0","60.03","2"
"03/29/12 07:31:21","39.2263","0.0","215.32","0","60.03","2"
"03/29/12 07:36:21","39.2266","0.0","214.66","0","60.03","3"
"03/29/12 07:41:21","39.227","0.0","214.74","0","60.03","3"
"03/29/12 07:46:22","39.2274","0.0","214.22","0","60.0","4"
"03/29/12 07:51:21","39.2278","11.5","214.91","0","60.03","4"
"03/29/12 07:56:21","39.2282","0.0","214.93","0","60.03","4"
"03/29/12 08:01:22","39.2287","10.6","214.04","1","60.03","4"
"03/29/12 08:06:20","39.2291","0.0","215.08","81","60.03","4"
"03/29/12 08:11:21","39.2297","0.0","214.71","0","60.0","4"
"03/29/12 08:16:20","39.2303","13.1","214.98","7","60.0","4"
"03/29/12 08:21:21","39.231","11.6","214.95","6","60.03","4"
"03/29/12 08:26:20","39.2317","14.9","214.25","1","60.03","4"
"03/29/12 08:31:21","39.2325","4.4","214.5","251","60.03","5"
"03/29/12 08:36:20","39.2334","13.8","214.86","16","60.0","5"
"03/29/12 08:41:20","39.2346","16.0","215.06","123","60.0","5"
"03/29/12 08:46:20","39.2362","20.2","214.38","181","60.03","5"
"03/29/12 08:51:20","39.2377","27.6","214.36","129","60.03","6"
"03/29/12 08:56:21","39.2392","30.7","215.28","56","60.03","6"
"03/29/12 09:01:21","39.2411","22.8","214.59","27","60.03","6"
"03/29/12 09:06:21","39.2426","27.9","214.4","106","60.0","6"
"03/29/12 09:11:20","39.2441","11.7","214.65","255","60.03","6"
"03/29/12 09:16:21","39.2458","30.7","214.67","293","60.03","6"
"03/29/12 09:21:21","39.2474","12.1","214.31","3","60.03","6"
"03/29/12 09:26:22","39.2492","22.4","214.9","70","60.03","6"
"03/29/12 09:31:21","39.2511","33.5","213.88","108","60.03","7"
"03/29/12 09:36:21","39.2529","22.1","214.32","98","60.03","7"
"03/29/12 09:41:22","39.2548","29.3","214.51","88","60.03","7"
"03/29/12 09:46:22","39.2571","26.5","214.1","64","60.0","7"
"03/29/12 09:51:21","39.2594","30.5","214.83","160","60.0","7"
"03/29/12 09:56:21","39.2613","23.2","213.94","134","60.03","7"
"03/29/12 10:01:21","39.2638","40.6","214.04","298","60.0","7"
"03/29/12 10:06:21","39.2667","39.6","214.22","100","60.03","8"
"03/29/12 10:11:21","39.2693","35.3","214.33","265","60.03","8"
"03/29/12 10:16:21","39.2717","27.7","213.94","171","60.03","8"
"03/29/12 10:21:22","39.274","32.0","214.02","95","60.03","7"
"03/29/12 10:26:20","39.2759","28.0","213.53","124","60.0","7"
"03/29/12 10:31:21","39.2781","34.4","214.2","105","60.0","7"
"03/29/12 10:36:22","39.2805","26.3","215.53","236","60.03","7"
"03/29/12 10:41:20","39.2828","25.6","215.37","62","60.03","6"
"03/29/12 10:46:21","39.2847","29.7","215.52","187","60.03","6"
"03/29/12 10:51:20","39.287","26.2","215.84","157","60.03","6"
"03/29/12 10:56:21","39.2894","39.2","215.72","91","60.0","6"
"03/29/12 11:01:22","39.2923","33.8","214.91","171","60.0","7"
"03/29/12 11:06:20","39.2952","35.2","215.07","259","60.0","7"
"03/29/12 11:11:20","39.2985","50.7","215.18","187","60.03","7"
"03/29/12 11:16:21","39.3024","44.3","215.74","147","60.0","7"
"03/29/12 11:21:20","39.3054","28.8","215.73","192","60.0","7"
"03/29/12 11:26:21","39.3081","44.2","215.65","100","60.03","7"
"03/29/12 11:31:22","39.3113","39.8","214.81","126","60.0","7"
"03/29/12 11:36:21","39.3143","41.2","213.16","236","60.0","7"
"03/29/12 11:41:21","39.3184","64.4","212.73","377","60.0","7"
"03/29/12 11:46:22","39.3229","73.3","213.69","199","60.03","8"
"03/29/12 11:51:21","39.3276","72.8","214.04","365","60.0","8"
"03/29/12 11:56:22","39.3328","69.1","214.27","346","60.03","8"
"03/29/12 12:01:22","39.3389","89.4","214.42","435","60.03","9"
"03/29/12 12:06:20","39.3451","78.1","214.2","385","60.0","9"
"03/29/12 12:11:22","39.3504","61.7","214.26","315","60.03","9"
"03/29/12 12:16:22","39.3549","66.7","213.72","371","59.96","9"
"03/29/12 12:21:20","39.3588","40.2","212.27","404","60.0","9"
"03/29/12 12:26:21","39.3628","59.4","213.93","204","60.03","9"
"03/29/12 12:31:22","39.3673","58.5","213.64","226","60.0","9"
"03/29/12 12:36:21","39.3715","63.0","214.12","376","60.0","9"
"03/29/12 12:41:21","39.376","49.8","214.39","83","60.03","9"
"03/29/12 12:46:22","39.3797","51.2","213.79","276","60.0","9"
"03/29/12 12:51:20","39.3832","48.9","212.86","355","60.03","9"
"03/29/12 12:56:21","39.3865","52.2","213.03","106","60.03","8"
"03/29/12 13:01:21","39.3902","45.8","214.83","139","60.03","8"
"03/29/12 13:06:20","39.3942","41.7","214.48","356","60.0","8"
"03/29/12 13:11:20","39.3979","47.0","215.65","271","60.03","8"
"03/29/12 13:16:20","39.4012","37.8","214.67","233","60.0","8"
"03/29/12 13:21:21","39.4044","49.2","213.55","376","60.07","8"
"03/29/12 13:26:20","39.4078","37.8","214.75","382","60.0","8"
"03/29/12 13:31:22","39.4113","51.2","215.56","384","60.03","8"
"03/29/12 13:36:21","39.4146","34.2","214.76","107","59.96","8"
"03/29/12 13:41:21","39.4175","33.0","214.51","84","60.03","8"
"03/29/12 13:46:21","39.4206","35.3","215.04","305","60.03","8"
"03/29/12 13:51:22","39.4239","49.0","215.18","260","60.03","8"
"03/29/12 13:56:20","39.4275","60.0","214.62","333","60.03","8"
"03/29/12 14:01:21","39.4319","62.4","215.23","319","60.0","8"
"03/29/12 14:06:21","39.437","70.3","214.81","350","60.03","8"
"03/29/12 14:11:21","39.4424","63.9","214.79","325","60.0","9"
"03/29/12 14:16:21","39.4468","41.3","214.22","391","60.0","9"
"03/29/12 14:21:21","39.4508","64.5","214.94","376","60.0","9"
"03/29/12 14:26:20","39.4546","50.9","215.54","143","60.0","9"
"03/29/12 14:31:20","39.4584","47.3","215.61","341","60.03","9"
"03/29/12 14:36:22","39.462","35.8","215.9","206","60.03","8"
"03/29/12 14:41:20","39.4647","30.3","215.67","109","60.0","8"
"03/29/12 14:46:20","39.4674","33.7","215.51","206","60.03","8"
"03/29/12 14:51:20","39.4704","44.2","215.35","339","60.03","7"
"03/29/12 14:56:22","39.4734","38.4","215.09","287","60.0","7"
"03/29/12 15:01:21","39.477","53.7","215.81","239","60.07","7"
"03/29/12 15:06:21","39.4808","41.2","215.13","357","60.0","7"
"03/29/12 15:11:20","39.4844","39.7","214.79","322","60.0","8"
"03/29/12 15:16:21","39.4888","70.7","215.15","353","60.0","8"
"03/29/12 15:21:21","39.4941","64.3","215.1","321","60.03","8"
"03/29/12 15:26:21","39.4992","70.1","215.02","350","60.0","8"
"03/29/12 15:31:21","39.5045","61.8","215.39","315","60.03","8"
"03/29/12 15:36:20","39.5088","44.6","215.03","297","60.0","9"
"03/29/12 15:41:21","39.5125","45.2","215.33","356","60.0","8"
"03/29/12 15:46:22","39.5165","42.6","214.71","318","60.0","9"
"03/29/12 15:51:20","39.5204","45.3","215.5","361","60.03","8"
"03/29/12 15:56:21","39.5241","53.1","215.13","279","60.03","8"
"03/29/12 16:01:21","39.5277","39.0","215.01","277","60.0","8"
"03/29/12 16:06:22","39.5311","46.0","215.68","313","60.03","7"
"03/29/12 16:11:20","39.534","39.1","214.9","256","60.0","7"
"03/29/12 16:16:20","39.5364","35.2","214.77","243","60.03","7"
"03/29/12 16:21:20","39.539","29.6","214.25","85","60.0","7"
"03/29/12 16:26:22","39.5418","42.6","215.37","240","60.03","7"
"03/29/12 16:31:22","39.5453","46.4","215.53","77","60.03","7"
"03/29/12 16:36:20","39.5494","71.4","215.65","400","60.0","7"
"03/29/12 16:41:21","39.5533","56.3","214.96","239","60.03","7"
"03/29/12 16:46:21","39.5564","47.0","214.49","246","60.03","7"
"03/29/12 16:51:20","39.56","52.7","214.25","344","60.03","7"
"03/29/12 16:56:21","39.5638","61.7","214.53","235","60.07","7"
"03/29/12 17:01:21","39.5679","61.4","214.42","91","60.03","7"
"03/29/12 17:06:21","39.5718","49.0","214.21","200","60.07","7"
"03/29/12 17:11:22","39.5749","35.5","213.74","109","60.03","7"
"03/29/12 17:16:20","39.578","30.5","214.35","81","60.03","7"
"03/29/12 17:21:22","39.5807","40.9","214.84","310","60.03","7"
"03/29/12 17:26:20","39.5834","37.9","214.64","117","60.03","6"
"03/29/12 17:31:21","39.5858","33.6","214.53","225","60.03","6"
"03/29/12 17:36:22","39.5879","27.2","213.95","47","60.03","6"
"03/29/12 17:41:20","39.5897","19.9","214.01","155","60.0","6"
"03/29/12 17:46:21","39.5912","27.1","213.9","291","60.0","6"
"03/29/12 17:51:22","39.5924","14.0","213.9","5","60.03","6"
"03/29/12 17:56:20","39.5934","3.2","213.53","67","60.03","5"
"03/29/12 18:01:22","39.5942","13.8","214.31","71","60.03","5"
"03/29/12 18:06:20","39.5949","0.0","213.56","41","60.03","5"
"03/29/12 18:11:21","39.5954","0.0","213.52","0","60.03","5"
"03/29/12 18:16:20","39.5958","0.0","213.16","248","60.03","5"
"03/29/12 18:21:21","39.5962","12.5","212.75","1","60.03","4"
"03/29/12 18:26:21","39.5965","0.0","212.89","0","60.03","4"
"03/29/12 18:31:22","39.5968","0.0","212.81","0","60.03","4"
"03/29/12 18:36:21","39.597","0.0","213.6","0","60.03","4"
"03/29/12 18:41:22","39.597","0.0","212.93","0","60.03","3"
"03/30/12 08:26:23","39.5972","0.0","213.94","0","60.0","3"
"03/30/12 08:31:21","39.5976","0.0","213.74","0","60.03","3"
"03/30/12 08:36:24","39.598","0.0","213.47","0","60.03","3"
"03/30/12 08:41:22","39.5984","10.8","214.25","125","60.03","3"
"03/30/12 08:46:22","39.5989","0.0","212.69","0","60.0","4"
"03/30/12 08:51:22","39.5993","0.0","212.39","19","60.03","4"
"03/30/12 08:56:21","39.5997","0.0","212.83","0","60.03","4"
"03/30/12 09:01:21","39.6001","0.0","212.68","0","60.0","4"
"03/30/12 09:06:22","39.6006","0.0","213.55","0","60.03","4"
"03/30/12 09:11:21","39.6011","13.2","213.34","83","60.0","4"
"03/30/12 09:16:21","39.6018","14.2","213.46","0","60.03","4"
"03/30/12 09:21:22","39.6024","6.2","213.13","259","60.03","4"
"03/30/12 09:26:22","39.6032","15.3","212.93","25","60.03","4"
"03/30/12 09:31:21","39.604","7.0","213.21","258","60.0","4"
"03/30/12 09:36:22","39.6048","6.4","213.65","202","60.0","5"
"03/30/12 09:41:21","39.6057","5.2","212.92","247","60.03","5"
"03/30/12 09:46:21","39.6067","17.1","213.0","237","60.03","5"
"03/30/12 09:51:21","39.6078","10.7","212.81","3","60.03","5"
"03/30/12 09:56:21","39.6089","16.2","213.68","50","60.03","5"
"03/30/12 10:01:21","39.6099","15.6","213.42","228","60.0","5"
"03/30/12 10:06:21","39.6112","19.0","212.99","209","60.0","5"
"03/30/12 10:11:21","39.6125","12.0","213.08","167","60.03","6"
"03/30/12 10:16:22","39.6139","25.7","213.79","58","60.03","6"
"03/30/12 10:21:21","39.6153","13.6","213.43","4","60.0","6"
"03/30/12 10:26:21","39.6166","18.3","214.05","218","60.03","6"
"03/30/12 10:31:22","39.6181","11.4","214.38","180","60.03","6"
"03/30/12 10:36:22","39.6195","15.3","213.9","30","60.03","6"
"03/30/12 10:41:22","39.6208","18.0","214.0","116","60.03","6"
"03/30/12 10:46:21","39.6225","15.4","213.84","148","60.03","6"
"03/30/12 10:51:22","39.6245","38.7","213.86","248","60.03","6"
"03/30/12 10:56:22","39.6268","30.1","214.42","184","60.03","6"
"03/30/12 11:01:22","39.6287","30.3","214.49","232","60.03","6"
"03/30/12 11:06:22","39.6304","29.9","213.83","257","60.0","6"
"03/30/12 11:11:22","39.6321","30.2","213.91","45","60.03","6"
"03/30/12 11:16:22","39.6342","22.0","213.86","331","60.0","6"
"03/30/12 11:21:21","39.6365","37.0","214.63","285","60.03","6"
"03/30/12 11:26:21","39.6392","29.6","214.19","107","60.0","6"
"03/30/12 11:31:21","39.642","32.6","213.65","239","60.03","6"
"03/30/12 11:36:22","39.6452","51.6","214.86","247","60.03","7"
"03/30/12 11:41:23","39.649","56.9","214.92","185","60.0","7"
"03/30/12 11:46:22","39.6527","51.7","214.62","113","60.03","7"
"03/30/12 11:51:21","39.6559","34.7","214.15","316","60.03","7"
"03/30/12 11:56:22","39.6592","49.7","214.67","376","60.03","7"
"03/30/12 12:01:21","39.6624","34.1","213.95","83","60.0","7"
"03/30/12 12:06:21","39.665","35.3","213.8","252","60.03","7"
"03/30/12 12:11:22","39.6671","20.6","213.09","302","60.0","7"
"03/30/12 12:16:21","39.669","30.6","213.3","243","60.03","7"
"03/30/12 12:21:21","39.6706","12.9","213.71","17","60.03","7"
"03/30/12 12:26:22","39.6721","12.9","213.33","16","60.03","7"
"03/30/12 12:31:22","39.6736","22.5","213.68","25","60.0","6"
"03/30/12 12:36:21","39.6751","13.6","213.7","2","60.0","6"
"03/30/12 12:41:21","39.6766","14.9","213.22","133","60.03","6"
"03/30/12 12:46:22","39.6783","30.8","213.0","73","60.03","6"
"03/30/12 12:51:21","39.68","31.0","214.31","272","60.03","6"
"03/30/12 12:56:21","39.6816","21.2","214.66","23","60.03","6"
"03/30/12 13:01:22","39.6831","26.6","214.46","69","60.0","6"
"03/30/12 13:06:21","39.6848","20.1","214.43","249","60.03","6"
"03/30/12 13:11:22","39.6868","18.3","214.75","332","60.03","6"
"03/30/12 13:16:22","39.6889","18.9","214.66","208","60.0","7"
"03/30/12 13:21:22","39.691","31.1","214.46","22","60.0","7"
"03/30/12 13:26:21","39.6933","28.9","213.92","273","60.03","7"
"03/30/12 13:31:21","39.6961","43.6","214.76","151","60.03","7"
"03/30/12 13:36:21","39.6993","49.9","214.79","370","60.0","7"
"03/30/12 13:41:22","39.7027","34.1","214.58","149","60.0","7"
"03/30/12 13:46:21","39.7058","35.9","214.53","93","60.07","7"
"03/30/12 13:51:22","39.7088","33.2","214.81","253","60.03","7"
"03/30/12 13:56:22","39.7117","33.2","214.75","218","60.03","7"
"03/30/12 14:01:22","39.714","27.9","214.49","33","60.07","7"
"03/30/12 14:06:21","39.716","32.9","213.46","44","60.0","7"
"03/30/12 14:11:22","39.7175","25.2","213.64","281","60.0","7"
"03/30/12 14:16:22","39.7187","15.0","213.95","48","60.03","6"
"03/30/12 14:21:22","39.7198","23.2","213.3","176","60.03","6"
"03/30/12 14:26:21","39.721","16.8","213.63","22","60.0","6"
"03/30/12 14:31:21","39.7224","13.2","213.53","9","60.03","6"
"03/30/12 14:36:22","39.7236","17.1","213.5","7","60.03","6"
"03/30/12 14:41:22","39.7248","15.4","213.69","2","60.0","6"
"03/30/12 14:46:22","39.7257","14.1","213.55","2","60.03","6"
"03/30/12 14:51:22","39.7264","3.0","214.08","40","60.03","6"
"03/30/12 14:56:21","39.7271","11.6","213.55","0","60.03","6"
"03/30/12 15:01:21","39.7278","15.6","214.05","1","60.03","6"
"03/30/12 15:06:22","39.7289","15.6","213.44","127","60.0","6"
"03/30/12 15:11:22","39.73","12.4","212.95","45","60.03","6"
"03/30/12 15:16:22","39.7312","14.2","212.79","0","60.0","6"
"03/30/12 15:21:23","39.7323","14.7","213.9","59","60.03","6"
"03/30/12 15:26:22","39.7338","14.4","214.27","284","60.03","6"
"03/30/12 15:31:21","39.7353","20.4","214.65","257","60.03","6"
"03/30/12 15:36:22","39.7368","17.7","214.29","128","60.0","6"
"03/30/12 15:41:22","39.7381","21.4","215.01","58","60.03","6"
"03/30/12 15:46:22","39.7393","14.8","214.17","10","60.0","6"
"03/30/12 15:51:23","39.7404","11.4","213.58","14","60.0","6"
"03/30/12 15:56:21","39.7413","13.6","214.03","1","60.03","6"
"03/30/12 16:01:21","39.7421","14.6","214.33","1","60.03","6"
"03/30/12 16:06:22","39.7427","0.0","213.22","0","60.0","6"
"03/30/12 16:11:22","39.743","14.2","214.01","3","60.03","5"
"03/30/12 16:16:21","39.7436","14.7","213.76","38","60.03","5"
"03/30/12 16:21:22","39.7439","6.7","213.84","230","60.03","5"
"03/30/12 16:26:22","39.7444","15.6","213.67","75","60.0","5"
"03/30/12 16:31:22","39.7449","6.4","213.05","163","60.03","5"
"03/30/12 16:36:21","39.7456","0.0","213.19","0","60.03","5"
"03/30/12 16:41:22","39.746","0.0","212.73","0","60.03","5"
"03/30/12 17:06:22","39.746","14.1","212.8","5","60.07","4"
"03/31/12 08:01:27","39.746","0.0","212.91","0","60.0","3"
"03/31/12 08:26:25","39.7462","0.0","212.96","0","60.03","5"
"03/31/12 08:31:22","39.7463","0.0","213.57","0","60.03","5"
"03/31/12 08:36:23","39.7465","12.1","212.55","10","60.0","5"
"03/31/12 08:41:22","39.7472","6.9","212.16","219","60.0","5"
"03/31/12 08:46:22","39.7478","10.6","213.49","9","60.0","5"
"03/31/12 08:51:22","39.7486","12.1","213.43","89","60.03","6"
"03/31/12 08:56:22","39.7495","12.4","213.81","31","60.03","6"
"03/31/12 09:01:23","39.7504","11.8","214.64","87","60.03","6"
"03/31/12 09:06:21","39.7515","14.8","214.23","45","60.03","6"
"03/31/12 09:11:23","39.7526","23.1","213.07","215","60.0","6"
"03/31/12 09:16:22","39.7536","16.6","213.63","25","60.0","6"
"03/31/12 09:21:22","39.7548","15.2","214.08","10","60.03","6"
"03/31/12 09:26:23","39.7561","16.8","213.75","4","60.0","6"
"03/31/12 09:31:22","39.7575","17.8","214.01","215","60.0","6"
"03/31/12 09:36:22","39.759","17.7","214.35","169","60.03","6"
"03/31/12 09:41:22","39.7607","22.7","214.35","19","60.03","7"
"03/31/12 09:46:23","39.7626","15.9","214.35","200","60.03","7"
"03/31/12 09:51:22","39.7644","14.4","214.64","18","60.03","7"
"03/31/12 09:56:22","39.7663","31.8","213.88","112","60.03","7"
"03/31/12 10:01:23","39.7683","20.0","214.23","248","60.03","8"
"03/31/12 10:06:22","39.77","24.7","213.9","28","60.0","8"
"03/31/12 10:11:23","39.772","14.6","213.7","272","60.0","8"
"03/31/12 10:16:21","39.7742","31.3","214.9","262","60.03","8"
"03/31/12 10:21:21","39.7765","35.1","214.52","265","60.03","8"
"03/31/12 10:26:22","39.7788","29.9","214.67","163","60.0","8"
"03/31/12 10:31:22","39.7817","35.3","215.56","96","60.0","8"
"03/31/12 10:36:22","39.7851","55.3","215.43","156","60.03","9"
"03/31/12 10:41:23","39.789","43.3","215.65","259","60.0","9"
"03/31/12 10:46:22","39.7923","43.6","215.48","290","60.03","9"
"03/31/12 10:51:22","39.7965","63.9","215.67","323","60.03","9"
"03/31/12 10:56:22","39.8016","68.3","215.79","343","60.03","9"
"03/31/12 11:01:22","39.8084","112.3","216.74","530","60.0","10"
"03/31/12 11:06:22","39.8153","76.2","216.56","373","60.03","11"
"03/31/12 11:11:22","39.8212","73.2","216.1","363","60.03","11"
"03/31/12 11:16:23","39.826","43.4","215.66","396","60.0","11"
"03/31/12 11:21:22","39.8307","68.9","215.7","342","60.03","11"
"03/31/12 11:26:23","39.8359","68.2","216.02","341","60.0","11"
"03/31/12 11:31:22","39.8431","126.4","217.92","589","60.0","12"
"03/31/12 11:36:22","39.8527","119.4","216.94","554","60.0","13"
"03/31/12 11:41:22","39.861","89.2","216.69","428","60.0","13"
"03/31/12 11:46:22","39.8685","113.2","216.84","531","60.03","13"
"03/31/12 11:51:22","39.8787","146.2","216.99","675","60.03","15"
"03/31/12 11:56:23","39.8893","130.4","216.66","599","60.0","15"
"03/31/12 12:01:22","39.9","133.0","216.36","616","60.03","15"
"03/31/12 12:06:22","39.9104","120.1","215.92","560","60.03","16"
"03/31/12 12:11:22","39.9178","88.8","216.12","432","60.03","15"
"03/31/12 12:16:22","39.9252","99.2","215.36","474","60.0","15"
"03/31/12 12:21:22","39.9327","107.0","215.69","507","60.03","15"
"03/31/12 12:26:22","39.9412","118.2","216.06","557","60.0","15"
"03/31/12 12:31:23","39.9507","136.9","216.48","631","60.03","16"
"03/31/12 12:36:22","39.961","121.6","215.56","567","60.0","16"
"03/31/12 12:41:23","39.9715","133.6","216.01","617","60.03","17"
"03/31/12 12:46:23","39.9803","113.2","214.9","536","60.0","17"
"03/31/12 12:51:21","39.9879","73.6","214.17","363","60.03","17"
"03/31/12 12:56:22","39.9943","85.0","214.66","414","60.03","16"
"03/31/12 13:01:23","40.0009","87.4","215.54","422","60.0","16"
"03/31/12 13:06:23","40.0077","94.1","215.95","454","60.0","16"
"03/31/12 13:11:21","40.0152","99.2","216.4","472","60.07","16"
"03/31/12 13:16:23","40.0219","87.1","215.84","422","60.0","16"
"03/31/12 13:21:22","40.0287","91.4","215.64","442","60.0","16"
"03/31/12 13:26:23","40.0351","75.2","214.8","374","60.0","15"
"03/31/12 13:31:22","40.0409","67.1","214.38","336","60.0","15"
"03/31/12 13:36:22","40.0462","62.0","215.38","314","60.03","15"
"03/31/12 13:41:22","40.0511","66.8","215.57","334","60.0","15"
"03/31/12 13:46:23","40.0564","67.4","215.82","339","60.0","15"
"03/31/12 13:51:23","40.0617","64.7","215.45","329","60.03","14"
"03/31/12 13:56:21","40.066","42.4","214.08","407","60.0","14"
"03/31/12 14:01:22","40.07","47.0","214.7","405","60.03","14"
"03/31/12 14:06:22","40.0734","43.7","213.87","275","60.0","13"
"03/31/12 14:11:23","40.0763","32.1","213.96","223","60.03","13"
"03/31/12 14:16:23","40.0791","40.8","213.52","227","60.0","13"
"03/31/12 14:21:21","40.0816","17.6","213.32","91","60.0","13"
"03/31/12 14:26:23","40.0837","31.4","213.58","186","60.0","12"
"03/31/12 14:31:22","40.0856","19.3","213.81","172","60.03","12"
"03/31/12 14:36:23","40.0872","12.1","212.88","268","60.03","11"
