"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/31/12 14:41:21","40.0887","16.2","213.01","30","60.03","11"
"03/31/12 14:46:22","40.0903","29.9","213.71","108","60.03","11"
"03/31/12 14:51:22","40.0918","22.0","213.89","164","60.0","11"
"03/31/12 14:56:21","40.0928","15.8","213.44","22","60.0","11"
"03/31/12 15:01:23","40.094","14.3","213.68","82","60.0","11"
"03/31/12 15:06:23","40.0948","12.4","212.91","103","60.03","10"
"03/31/12 15:11:23","40.0957","14.8","213.17","9","60.0","10"
"03/31/12 15:16:22","40.0969","3.0","212.93","278","60.0","10"
"03/31/12 15:21:22","40.0977","0.3","212.99","0","60.03","10"
"03/31/12 15:26:23","40.0984","10.8","212.37","79","60.03","10"
"03/31/12 15:31:21","40.0993","12.8","213.08","20","60.03","9"
"03/31/12 15:36:22","40.1003","12.3","213.08","232","60.03","9"
"03/31/12 15:41:23","40.1013","9.3","212.4","0","60.03","9"
"03/31/12 15:46:22","40.1022","21.9","211.84","198","60.0","9"
"03/31/12 15:51:23","40.1036","16.2","213.06","39","60.03","9"
"03/31/12 15:56:23","40.105","27.7","213.48","69","60.03","9"
"03/31/12 16:01:23","40.1064","13.1","213.48","3","60.0","10"
"03/31/12 16:06:21","40.1073","15.9","213.64","80","60.03","9"
"03/31/12 16:11:22","40.1082","0.0","214.64","0","60.03","9"
"03/31/12 16:16:23","40.1088","11.9","215.08","0","60.0","9"
"03/31/12 16:21:23","40.1099","14.6","214.37","3","60.03","9"
"03/31/12 16:26:21","40.1111","12.1","214.66","0","60.03","9"
"03/31/12 16:31:22","40.1119","13.9","213.76","4","60.03","9"
"03/31/12 16:36:22","40.1129","13.6","214.27","6","60.03","9"
"03/31/12 16:41:22","40.1141","12.4","215.05","6","60.0","9"
"03/31/12 16:46:22","40.1155","18.4","214.91","122","60.07","9"
"03/31/12 16:51:23","40.1171","11.5","214.49","107","60.0","10"
"03/31/12 16:56:23","40.1185","13.9","214.52","3","60.03","9"
"03/31/12 17:01:23","40.1199","21.2","214.21","233","60.0","10"
"03/31/12 17:06:21","40.121","12.5","214.96","26","60.03","9"
"03/31/12 17:11:21","40.122","10.7","214.99","38","60.03","9"
"03/31/12 17:16:22","40.123","11.7","214.77","50","60.0","9"
"03/31/12 17:21:23","40.1238","0.0","213.29","0","60.03","9"
"03/31/12 17:26:21","40.1243","0.0","212.83","0","60.03","9"
"03/31/12 17:31:23","40.1247","13.7","212.74","34","60.03","9"
"03/31/12 17:36:21","40.125","0.0","212.48","0","60.03","10"
"03/31/12 17:41:21","40.1252","5.9","212.7","245","60.0","9"
"04/01/12 07:46:23","40.1253","11.8","212.66","3","60.0","7"
"04/01/12 07:51:23","40.1256","0.0","213.22","0","60.0","8"
"04/01/12 07:56:23","40.126","0.0","213.48","0","60.03","8"
"04/01/12 08:01:25","40.1265","0.0","213.29","0","60.0","8"
"04/01/12 08:06:23","40.127","0.0","212.98","0","60.03","8"
"04/01/12 08:11:23","40.1275","11.8","212.54","0","60.03","9"
"04/01/12 08:16:23","40.1283","0.0","212.6","186","60.0","9"
"04/01/12 08:21:22","40.129","14.6","212.84","14","60.03","9"
"04/01/12 08:26:23","40.1296","11.6","213.17","7","60.03","9"
"04/01/12 08:31:23","40.1302","10.6","213.38","3","60.03","9"
"04/01/12 08:36:24","40.1316","15.9","213.49","151","60.0","9"
"04/01/12 08:41:24","40.1331","21.5","213.97","42","60.03","9"
"04/01/12 08:46:22","40.1348","20.5","213.65","224","60.0","9"
"04/01/12 08:51:24","40.1365","12.6","213.88","288","60.0","9"
"04/01/12 08:56:22","40.1383","29.0","214.07","253","60.0","9"
"04/01/12 09:01:23","40.1407","25.2","213.54","29","60.0","9"
"04/01/12 09:06:23","40.1439","56.9","214.02","125","60.03","10"
"04/01/12 09:11:23","40.1474","54.3","214.03","278","60.03","10"
"04/01/12 09:16:22","40.1508","34.5","214.3","226","60.03","10"
"04/01/12 09:21:23","40.1538","36.5","214.67","113","60.0","11"
"04/01/12 09:26:22","40.1575","39.5","214.7","269","60.0","11"
"04/01/12 09:31:22","40.1602","44.1","214.33","338","60.03","11"
"04/01/12 09:36:22","40.1632","36.6","215.1","299","60.03","11"
"04/01/12 09:41:24","40.1655","28.2","214.57","114","60.03","11"
"04/01/12 09:46:22","40.1677","59.1","214.67","327","60.03","11"
"04/01/12 09:56:23","40.1783","81.0","215.86","397","60.0","12"
"04/01/12 10:01:23","40.1846","39.8","215.4","372","60.0","13"
"04/01/12 10:06:22","40.1909","136.0","217.56","629","60.03","13"
"04/01/12 10:11:22","40.2003","145.3","217.44","668","60.03","15"
"04/01/12 10:16:24","40.2106","137.9","216.93","639","60.03","15"
"04/01/12 10:21:23","40.2198","99.0","216.03","473","60.07","15"
"04/01/12 10:26:23","40.2303","106.6","215.93","502","60.0","17"
"04/01/12 10:31:23","40.24","137.3","216.25","636","60.0","17"
"04/01/12 10:36:23","40.2506","170.1","217.04","780","60.03","18"
"04/01/12 10:41:22","40.2578","120.8","216.31","562","60.0","18"
"04/01/12 10:46:23","40.2669","93.4","215.62","448","60.07","18"
"04/01/12 10:51:23","40.275","124.0","216.15","578","60.03","18"
"04/01/12 10:56:23","40.2849","141.4","216.86","652","60.03","18"
"04/01/12 11:01:23","40.2963","119.3","216.51","558","60.03","18"
"04/01/12 11:06:23","40.3068","69.8","215.39","347","60.0","19"
"04/01/12 11:11:23","40.3173","162.8","217.2","747","60.07","19"
"04/01/12 11:16:22","40.3309","165.5","217.7","751","60.0","22"
"04/01/12 11:21:22","40.3362","62.4","214.19","187","60.03","20"
"04/01/12 11:26:23","40.3473","108.3","215.96","515","60.0","22"
"04/01/12 11:31:23","40.3594","196.7","221.05","880","60.0","22"
"04/01/12 11:36:23","40.3712","193.4","219.96","863","60.03","23"
"04/01/12 11:41:23","40.3796","117.7","217.79","545","60.0","22"
"04/01/12 11:46:23","40.3854","64.4","216.54","322","60.0","21"
"04/01/12 11:51:22","40.3898","48.9","216.12","343","60.03","20"
"04/01/12 11:56:23","40.394","63.9","216.11","158","60.0","20"
"04/01/12 12:01:22","40.3994","72.8","216.34","375","60.0","20"
"04/01/12 12:06:22","40.4064","115.6","217.45","544","60.03","20"
"04/01/12 12:11:23","40.4131","72.2","215.7","171","60.03","19"
"04/01/12 12:16:22","40.4231","196.7","218.91","880","60.0","21"
"04/01/12 12:21:23","40.4373","114.4","216.22","538","60.0","22"
"04/01/12 12:26:23","40.4445","83.1","215.51","401","60.0","21"
"04/01/12 12:31:23","40.4559","120.3","216.74","561","60.03","22"
"04/01/12 12:36:23","40.4638","87.6","215.36","425","60.03","22"
"04/01/12 12:41:22","40.4737","180.2","217.92","816","60.03","22"
"04/01/12 12:46:23","40.4853","112.9","215.8","536","60.0","22"
"04/01/12 12:51:23","40.4976","163.6","217.82","743","60.03","23"
"04/01/12 12:56:24","40.5057","48.8","215.29","110","60.03","23"
"04/01/12 13:01:23","40.5086","40.0","214.89","86","60.03","22"
"04/01/12 13:06:23","40.5116","35.7","214.9","349","60.07","20"
"04/01/12 13:11:23","40.5153","54.1","215.01","85","60.0","19"
"04/01/12 13:16:23","40.5205","86.6","216.1","413","60.03","19"
"04/01/12 13:21:22","40.5279","112.8","216.0","531","60.0","19"
"04/01/12 13:26:23","40.5402","126.1","216.9","590","60.0","22"
"04/01/12 13:31:23","40.5476","69.1","215.88","346","60.03","22"
"04/01/12 13:36:23","40.5537","73.5","215.15","363","60.0","22"
"04/01/12 13:41:22","40.5643","178.1","217.71","799","60.0","25"
"04/01/12 13:46:23","40.5768","142.7","217.65","651","60.03","26"
"04/01/12 13:51:22","40.5889","171.1","217.53","776","60.0","27"
"04/01/12 13:56:22","40.6029","192.4","218.57","859","60.0","30"
"04/01/12 14:01:23","40.6121","167.7","217.81","754","60.03","29"
"04/01/12 14:06:23","40.6248","62.0","214.66","315","60.0","29"
"04/01/12 14:11:22","40.6287","50.1","215.01","350","60.03","27"
"04/01/12 14:16:23","40.6375","107.6","216.07","512","60.0","27"
"04/01/12 14:21:23","40.6431","53.0","214.75","139","60.03","25"
"04/01/12 14:26:23","40.648","71.6","215.62","356","60.0","24"
"04/01/12 14:31:22","40.6535","65.5","215.1","333","60.03","23"
"04/01/12 14:36:22","40.6582","49.9","214.85","280","60.03","23"
"04/01/12 14:41:22","40.6633","81.7","215.46","403","60.03","22"
"04/01/12 14:46:22","40.6687","37.0","214.72","346","60.0","22"
"04/01/12 14:51:23","40.671","23.1","214.7","241","60.03","21"
"04/01/12 14:56:23","40.6727","12.1","214.18","15","60.0","20"
"04/01/12 15:01:23","40.6738","11.7","214.31","21","60.0","19"
"04/01/12 15:06:24","40.6751","22.8","213.41","177","60.0","18"
"04/01/12 15:11:22","40.6763","12.8","213.43","97","60.0","18"
"04/01/12 15:16:23","40.6774","29.5","214.0","214","60.0","17"
"04/01/12 15:21:24","40.6792","25.5","214.93","84","60.0","16"
"04/01/12 15:26:23","40.6811","23.9","214.04","225","60.0","15"
"04/01/12 15:31:24","40.683","40.5","214.94","232","60.0","15"
"04/01/12 15:36:24","40.6865","50.5","215.2","109","60.0","15"
"04/01/12 15:41:24","40.6925","108.5","217.14","507","60.0","15"
"04/01/12 15:46:23","40.698","49.3","215.3","150","60.03","15"
"04/01/12 15:51:23","40.7019","66.3","215.48","363","60.03","15"
"04/01/12 15:56:23","40.7076","78.1","215.12","387","60.0","15"
"04/01/12 16:01:24","40.7145","67.5","216.34","339","60.03","16"
"04/01/12 16:06:22","40.7181","33.8","214.78","305","60.0","16"
"04/01/12 16:11:23","40.7214","51.1","215.0","100","60.03","16"
"04/01/12 16:16:24","40.7254","97.2","217.11","465","60.0","16"
"04/01/12 16:21:22","40.7307","43.8","214.85","286","60.07","16"
"04/01/12 16:26:23","40.7336","36.9","214.45","268","60.0","16"
"04/01/12 16:31:22","40.7367","28.4","214.66","93","60.0","15"
"04/01/12 16:36:23","40.7394","61.6","215.1","337","60.0","15"
"04/01/12 16:41:24","40.7438","84.6","215.74","412","60.03","15"
"04/01/12 16:46:24","40.7481","45.7","214.6","249","60.0","15"
"04/01/12 16:51:22","40.7507","33.2","214.32","228","60.03","14"
"04/01/12 16:56:23","40.7528","33.2","214.41","195","60.07","14"
"04/01/12 17:01:24","40.7548","10.5","215.04","16","60.0","13"
"04/01/12 17:06:22","40.7565","16.0","214.01","64","60.0","13"
"04/01/12 17:11:23","40.758","17.1","213.91","13","60.03","13"
"04/01/12 17:16:23","40.7594","21.2","214.47","242","60.0","13"
"04/01/12 17:21:23","40.7605","15.3","214.09","2","60.03","12"
"04/01/12 17:26:23","40.7613","8.0","214.0","0","60.03","12"
"04/01/12 17:31:23","40.7618","12.3","214.75","86","60.0","11"
"04/01/12 17:36:24","40.7628","12.7","214.08","207","60.03","11"
"04/01/12 17:41:24","40.7638","18.7","215.07","29","60.03","11"
"04/01/12 17:46:24","40.7651","13.4","214.81","209","60.03","11"
"04/01/12 17:51:22","40.7658","7.4","214.68","0","60.03","11"
"04/01/12 17:56:22","40.7663","12.8","214.27","3","60.03","11"
"04/01/12 18:01:23","40.7667","0.0","214.28","0","60.03","11"
"04/01/12 18:06:24","40.767","0.0","214.33","0","60.03","10"
"04/01/12 18:16:24","40.7672","0.0","214.91","0","60.03","9"
"04/02/12 07:41:26","40.7683","13.8","213.3","8","60.03","4"
"04/02/12 07:46:23","40.7687","0.0","212.56","0","60.03","4"
"04/02/12 07:51:23","40.7693","0.0","212.85","0","60.03","4"
"04/02/12 07:56:23","40.7696","0.0","213.1","0","60.03","5"
"04/02/12 08:01:24","40.7701","0.0","212.95","0","60.03","5"
"04/02/12 08:06:23","40.7706","13.3","213.41","97","60.03","5"
"04/02/12 08:11:23","40.7716","12.1","213.27","29","60.0","5"
"04/02/12 08:16:22","40.7728","15.1","213.03","69","60.03","5"
"04/02/12 08:21:23","40.774","11.1","213.2","32","60.03","5"
"04/02/12 08:26:24","40.7747","12.1","213.11","6","60.0","5"
"04/02/12 08:31:23","40.7753","14.6","212.67","70","60.0","5"
"04/02/12 08:36:24","40.7765","22.2","213.08","203","60.03","5"
"04/02/12 08:41:24","40.7778","14.4","212.18","22","60.03","6"
"04/02/12 08:46:23","40.7791","20.5","213.29","13","60.0","6"
"04/02/12 08:51:23","40.7806","17.5","213.6","169","60.03","6"
"04/02/12 08:56:23","40.7822","10.3","213.63","127","60.0","6"
"04/02/12 09:01:24","40.7838","23.5","213.66","211","60.0","6"
"04/02/12 09:06:24","40.7861","27.1","213.95","87","60.03","6"
"04/02/12 09:11:23","40.7875","13.6","214.16","5","60.03","6"
"04/02/12 09:16:24","40.7892","16.2","212.34","292","60.0","6"
"04/02/12 09:21:23","40.7908","14.3","214.28","304","60.03","6"
"04/02/12 09:26:23","40.7925","14.0","214.29","4","60.0","6"
"04/02/12 09:31:24","40.7938","24.0","213.67","175","60.0","6"
"04/02/12 09:36:22","40.795","14.2","213.14","1","60.03","6"
"04/02/12 09:41:24","40.7976","40.3","214.15","218","60.0","6"
"04/02/12 09:46:24","40.8006","35.1","214.0","97","60.03","6"
"04/02/12 09:51:24","40.8046","65.1","213.92","338","60.03","6"
"04/02/12 09:56:23","40.8089","64.7","214.14","328","60.0","7"
"04/02/12 10:01:24","40.8138","64.0","214.83","324","60.03","7"
"04/02/12 10:06:23","40.8165","64.6","213.9","326","60.0","7"
"04/02/12 10:11:23","40.8201","41.1","213.45","368","60.03","7"
"04/02/12 10:16:24","40.8264","52.7","213.49","254","60.0","8"
"04/02/12 10:21:23","40.8306","77.2","214.58","384","60.03","8"
"04/02/12 10:26:24","40.8364","73.6","214.92","367","60.03","8"
"04/02/12 10:31:24","40.8422","76.8","215.19","376","60.0","8"
"04/02/12 10:36:23","40.8478","80.7","214.85","395","60.03","9"
"04/02/12 10:41:23","40.8545","88.7","215.03","432","60.03","9"
"04/02/12 10:46:24","40.8607","67.1","213.73","343","60.03","9"
"04/02/12 10:51:24","40.8662","75.6","214.11","371","60.03","9"
"04/02/12 10:56:22","40.8721","84.5","215.43","414","60.03","9"
"04/02/12 11:01:23","40.8789","85.9","215.73","418","60.03","10"
"04/02/12 11:06:23","40.8857","93.8","216.16","451","60.0","10"
"04/02/12 11:11:22","40.895","141.1","216.92","652","60.0","11"
"04/02/12 11:16:24","40.9041","189.7","217.45","853","60.0","11"
"04/02/12 11:21:24","40.9189","197.4","216.68","888","60.0","14"
"04/02/12 11:26:24","40.9327","157.7","215.92","726","60.03","15"
"04/02/12 11:31:24","40.9428","105.5","214.96","502","60.0","15"
"04/02/12 11:36:23","40.9502","101.8","215.74","483","60.0","14"
"04/02/12 11:41:24","40.9588","159.0","216.56","728","60.03","14"
"04/02/12 11:46:23","40.9676","88.7","215.14","425","60.0","14"
"04/02/12 11:51:23","40.9759","97.0","215.69","463","60.0","13"
"04/02/12 11:56:24","40.9831","82.6","214.05","402","60.03","13"
"04/02/12 12:01:24","40.9888","72.8","214.58","365","60.03","13"
"04/02/12 12:06:23","40.9964","126.9","215.74","596","60.03","13"
"04/02/12 12:11:23","41.0089","174.9","216.61","789","60.0","14"
"04/02/12 12:16:23","41.0202","124.9","215.92","584","60.0","14"
"04/02/12 12:21:23","41.0315","161.2","215.87","737","60.0","15"
"04/02/12 12:26:24","41.0449","178.3","216.66","804","60.03","16"
"04/02/12 12:31:23","41.0581","149.7","216.53","688","60.0","17"
"04/02/12 12:36:23","41.0691","154.9","217.46","707","60.0","16"
"04/02/12 12:41:24","41.0782","124.9","215.63","585","60.0","15"
"04/02/12 12:46:23","41.0878","116.5","214.54","549","60.0","15"
"04/02/12 12:51:24","41.0967","114.3","215.46","539","60.03","15"
"04/02/12 12:56:22","41.1039","94.7","214.71","458","60.03","14"
"04/02/12 13:01:23","41.1169","197.1","216.46","890","60.0","16"
"04/02/12 13:06:23","41.1321","192.5","217.82","870","60.0","17"
"04/02/12 13:11:23","41.1469","186.7","217.8","844","60.03","18"
"04/02/12 13:16:24","41.1613","181.2","216.42","824","60.0","18"
"04/02/12 13:21:24","41.1754","179.9","216.84","812","60.0","18"
"04/02/12 13:26:22","41.1891","177.3","218.21","801","60.0","19"
"04/02/12 13:31:24","41.2029","175.7","218.35","788","60.0","18"
"04/02/12 13:36:24","41.2165","173.1","217.56","787","60.0","18"
"04/02/12 13:41:23","41.2299","171.2","216.93","778","60.03","19"
"04/02/12 13:46:24","41.2433","172.2","217.33","783","60.03","19"
"04/02/12 13:51:22","41.2567","170.1","216.84","776","60.03","19"
"04/02/12 13:56:23","41.2698","167.7","217.47","761","59.96","19"
"04/02/12 14:01:24","41.2828","163.2","217.71","741","60.03","19"
"04/02/12 14:06:23","41.2954","162.8","217.6","736","60.0","19"
"04/02/12 14:11:24","41.3081","163.2","217.7","738","60.0","19"
"04/02/12 14:16:24","41.3206","160.5","218.24","730","60.0","19"
"04/02/12 14:21:22","41.3329","158.2","218.56","716","60.0","19"
"04/02/12 14:26:23","41.3451","156.3","217.9","718","60.03","18"
"04/02/12 14:31:23","41.3573","155.1","217.94","709","60.03","18"
"04/02/12 14:36:24","41.3693","153.1","217.53","697","60.03","18"
"04/02/12 14:41:24","41.3812","151.1","218.09","693","60.0","18"
"04/02/12 14:46:24","41.3928","149.5","218.88","673","60.0","18"
"04/02/12 14:51:24","41.4044","146.6","218.08","669","60.0","17"
"04/02/12 14:56:24","41.4156","143.8","217.96","659","60.0","17"
"04/02/12 15:01:24","41.4268","142.6","216.8","657","60.0","17"
"04/02/12 15:06:24","41.4378","141.4","216.27","652","60.0","17"
"04/02/12 15:11:23","41.4488","140.8","216.46","651","60.0","17"
"04/02/12 15:16:24","41.4598","140.8","216.42","649","60.03","18"
"04/02/12 15:21:24","41.4707","137.4","216.22","637","60.0","17"
"04/02/12 15:26:24","41.4813","137.6","216.87","638","60.0","17"
"04/02/12 15:31:23","41.492","141.1","217.06","648","60.03","17"
"04/02/12 15:36:24","41.5006","75.2","215.78","375","60.0","17"
"04/02/12 15:41:23","41.5068","119.3","215.79","562","60.0","15"
"04/02/12 15:46:23","41.5152","106.1","215.37","502","60.03","16"
"04/02/12 15:51:24","41.522","67.3","214.29","335","60.0","15"
"04/02/12 15:56:24","41.5293","110.4","215.53","520","60.0","15"
"04/02/12 16:01:23","41.538","101.1","215.96","481","60.03","15"
"04/02/12 16:06:24","41.545","90.3","215.74","432","60.03","15"
"04/02/12 16:11:24","41.551","51.2","214.56","125","60.0","15"
"04/02/12 16:16:23","41.5571","71.2","214.63","358","60.03","15"
"04/02/12 16:21:23","41.5621","111.3","215.82","526","60.0","14"
"04/02/12 16:26:24","41.5684","44.9","214.49","414","60.03","14"
"04/02/12 16:31:23","41.5726","41.3","214.03","217","60.0","13"
"04/02/12 16:36:23","41.578","87.2","215.01","421","60.03","13"
"04/02/12 16:41:24","41.5841","69.2","214.51","278","60.0","13"
"04/02/12 16:46:24","41.5902","72.9","215.17","102","60.03","13"
"04/02/12 16:51:23","41.5953","89.4","214.97","436","60.03","13"
"04/02/12 16:56:24","41.6017","74.8","214.99","371","60.03","14"
"04/02/12 17:01:23","41.6069","62.3","214.05","320","60.03","13"
"04/02/12 17:06:23","41.6112","53.1","214.12","157","60.03","14"
"04/02/12 17:11:24","41.6151","57.5","214.25","297","60.07","14"
"04/02/12 17:16:22","41.619","53.4","214.0","305","60.0","13"
"04/02/12 17:21:24","41.6227","48.1","214.87","358","60.03","13"
"04/02/12 17:26:23","41.626","44.9","214.53","121","60.03","13"
"04/02/12 17:31:23","41.629","40.9","214.27","155","60.03","13"
"04/02/12 17:36:23","41.6316","36.4","214.23","241","60.07","12"
"04/02/12 17:41:23","41.634","32.5","213.84","254","60.03","12"
"04/02/12 17:46:24","41.6361","14.7","213.83","21","60.03","12"
"04/02/12 17:51:24","41.638","14.7","213.52","15","60.03","11"
"04/02/12 17:56:23","41.6392","17.1","213.64","3","60.07","11"
"04/02/12 18:01:23","41.64","13.0","213.53","5","60.03","11"
"04/02/12 18:06:23","41.6406","13.3","213.59","34","60.03","10"
"04/02/12 18:11:23","41.6409","0.0","212.45","0","60.03","10"
"04/02/12 18:16:23","41.6412","0.0","212.88","0","60.03","9"
"04/02/12 18:21:23","41.6415","13.9","213.03","2","60.03","9"
"04/02/12 18:26:24","41.6415","0.0","213.22","0","60.03","8"
"04/03/12 08:16:27","41.6415","0.0","211.93","0","60.03","5"
"04/03/12 08:21:24","41.6415","0.0","212.88","0","60.03","5"
"04/03/12 08:26:25","41.6418","0.0","213.07","0","60.07","6"
"04/03/12 08:31:24","41.6423","14.5","213.84","7","60.03","6"
"04/03/12 08:36:25","41.6427","0.0","213.04","0","60.03","6"
"04/03/12 08:41:23","41.643","0.0","212.74","0","60.03","7"
"04/03/12 08:46:23","41.6435","13.2","212.9","3","60.0","7"
"04/03/12 08:51:24","41.6441","13.7","213.81","32","60.03","7"
"04/03/12 08:56:24","41.6448","7.3","212.84","0","60.0","7"
"04/03/12 09:01:23","41.6456","14.7","213.45","9","60.03","7"
"04/03/12 09:06:24","41.6462","14.3","212.49","43","60.03","7"
"04/03/12 09:11:23","41.6469","13.9","213.22","45","60.03","7"
"04/03/12 09:16:24","41.6479","6.6","213.15","135","60.03","7"
"04/03/12 09:21:24","41.6488","11.8","213.24","50","59.96","8"
"04/03/12 09:26:25","41.6497","5.8","213.65","221","60.03","8"
"04/03/12 09:31:25","41.6507","17.2","213.42","17","60.0","8"
"04/03/12 09:36:23","41.6521","14.8","213.74","8","60.03","8"
"04/03/12 09:41:24","41.6532","15.0","213.28","140","60.0","8"
"04/03/12 09:46:24","41.654","16.9","213.23","12","60.03","9"
"04/03/12 09:51:25","41.6549","15.3","213.38","1","60.0","8"
"04/03/12 09:56:25","41.6561","15.8","212.72","7","60.03","9"
"04/03/12 10:01:25","41.6574","14.4","212.78","236","60.03","9"
"04/03/12 10:06:23","41.6595","33.5","213.79","181","60.03","9"
"04/03/12 10:11:23","41.6626","44.1","214.07","219","60.03","9"
"04/03/12 10:16:24","41.6647","17.5","212.8","19","60.03","9"
"04/03/12 10:21:24","41.6661","10.6","213.6","10","60.03","9"
"04/03/12 10:26:25","41.6677","17.0","213.17","64","60.0","9"
"04/03/12 10:31:23","41.6696","11.7","213.13","206","60.0","9"
"04/03/12 10:36:24","41.6719","41.1","212.88","255","60.0","9"
"04/03/12 10:41:24","41.6758","40.5","213.42","145","60.03","10"
"04/03/12 10:46:24","41.6801","53.9","213.2","230","60.0","10"
"04/03/12 10:51:24","41.6837","75.8","214.88","159","60.0","10"
"04/03/12 10:56:23","41.6879","49.7","214.66","98","60.03","11"
"04/03/12 11:01:24","41.6922","68.7","215.18","344","60.0","11"
"04/03/12 11:06:23","41.6974","51.5","215.41","92","60.0","11"
"04/03/12 11:11:23","41.7022","74.7","215.56","370","60.03","11"
"04/03/12 11:16:24","41.7079","104.6","215.89","498","60.0","11"
"04/03/12 11:21:25","41.7175","87.5","216.01","426","60.03","12"
"04/03/12 11:26:24","41.7258","104.8","215.86","496","60.0","13"
"04/03/12 11:31:24","41.7363","119.1","216.14","562","60.0","13"
"04/03/12 11:36:24","41.7477","113.6","214.77","536","60.0","14"
"04/03/12 11:41:23","41.7595","104.4","214.2","502","60.0","15"
"04/03/12 11:46:24","41.7689","139.1","217.3","642","60.03","15"
"04/03/12 11:51:23","41.7794","93.5","215.59","452","60.03","15"
"04/03/12 11:56:24","41.7903","125.4","216.34","588","60.03","15"
"04/03/12 12:01:25","41.7989","102.6","216.22","488","60.0","15"
"04/03/12 12:06:23","41.8075","80.9","215.53","397","60.03","15"
"04/03/12 12:11:24","41.8143","129.6","216.88","599","60.03","15"
"04/03/12 12:16:24","41.8242","97.5","216.38","466","60.0","15"
"04/03/12 12:21:24","41.8325","102.3","215.23","489","60.0","15"
"04/03/12 12:26:24","41.8414","102.7","215.52","489","60.03","16"
"04/03/12 12:31:24","41.8489","140.7","216.85","649","60.03","15"
"04/03/12 12:36:24","41.8576","168.5","217.01","755","60.0","15"
"04/03/12 12:41:25","41.8692","197.1","217.39","879","60.0","17"
"04/03/12 12:46:24","41.8819","196.5","217.25","883","60.03","17"
"04/03/12 12:51:24","41.8944","67.4","214.94","340","60.03","18"
"04/03/12 12:56:24","41.9078","187.6","217.56","847","60.03","18"
"04/03/12 13:01:25","41.9219","184.7","217.69","834","60.03","18"
"04/03/12 13:06:23","41.9359","188.5","218.16","846","60.03","19"
"04/03/12 13:11:24","41.9502","183.6","218.28","825","60.0","19"
"04/03/12 13:16:23","41.9642","177.9","218.17","800","60.03","20"
"04/03/12 13:21:24","41.9781","177.1","218.13","803","60.03","20"
"04/03/12 13:26:24","41.9918","177.1","217.45","802","60.0","20"
"04/03/12 13:31:24","42.0052","176.8","218.0","802","60.0","20"
"04/03/12 13:36:23","42.0189","175.8","218.53","787","60.0","20"
"04/03/12 13:41:23","42.0326","174.9","218.02","785","60.03","20"
"04/03/12 13:46:25","42.0462","172.4","218.37","774","60.0","20"
"04/03/12 13:51:23","42.0595","171.2","219.86","769","60.03","20"
"04/03/12 13:56:23","42.0728","168.9","218.3","765","60.03","21"
"04/03/12 14:01:25","42.086","167.0","217.06","763","60.0","21"
"04/03/12 14:06:23","42.0989","165.2","217.86","751","60.03","22"
"04/03/12 14:11:25","42.1118","165.7","218.12","749","60.03","22"
"04/03/12 14:16:23","42.1245","164.5","217.37","744","60.0","21"
"04/03/12 14:21:25","42.1374","161.9","217.74","738","60.03","21"
"04/03/12 14:26:23","42.1499","160.1","217.98","729","60.03","21"
"04/03/12 14:31:24","42.1622","158.1","217.17","722","60.0","22"
"04/03/12 14:36:24","42.1744","154.9","218.1","705","60.0","22"
"04/03/12 14:41:23","42.1863","150.8","217.51","695","60.0","22"
"04/03/12 14:46:24","42.1981","150.5","217.65","692","60.03","22"
"04/03/12 14:51:24","42.2098","149.8","217.7","686","60.03","22"
"04/03/12 14:56:23","42.2214","147.5","217.75","675","60.03","22"
"04/03/12 15:01:24","42.2328","145.1","218.71","664","60.03","21"
"04/03/12 15:06:24","42.244","141.6","218.63","647","60.03","22"
"04/03/12 15:11:25","42.255","139.9","218.59","638","60.03","21"
"04/03/12 15:16:23","42.2658","137.5","217.86","640","60.03","21"
"04/03/12 15:21:23","42.2764","135.4","218.78","624","60.03","20"
"04/03/12 15:26:24","42.2868","131.6","217.4","608","60.03","21"
"04/03/12 15:31:25","42.297","130.1","217.16","602","60.03","20"
"04/03/12 15:36:24","42.3071","126.7","216.66","591","60.03","20"
"04/03/12 15:41:25","42.3168","123.4","216.29","575","60.0","20"
"04/03/12 15:46:24","42.3263","120.3","217.27","560","60.03","20"
"04/03/12 15:51:24","42.3355","117.3","216.05","552","60.03","20"
"04/03/12 15:56:24","42.3445","113.9","216.21","533","60.0","20"
"04/03/12 16:01:25","42.3533","110.5","216.45","523","60.07","19"
"04/03/12 16:06:25","42.3617","107.4","217.28","504","60.03","19"
"04/03/12 16:11:24","42.3699","104.1","216.67","492","60.03","19"
"04/03/12 16:16:23","42.3779","100.2","216.33","475","60.03","19"
"04/03/12 16:21:23","42.3855","96.3","216.34","463","60.03","19"
"04/03/12 16:26:24","42.3929","92.4","215.82","443","60.03","19"
"04/03/12 16:31:24","42.3999","88.6","215.46","432","60.03","18"
"04/03/12 16:36:25","42.4067","85.1","215.72","413","60.03","18"
"04/03/12 16:41:23","42.4132","81.1","215.89","394","60.03","18"
"04/03/12 16:46:24","42.4193","77.2","215.14","380","60.0","18"
"04/03/12 16:51:25","42.4252","72.9","215.61","363","60.0","18"
"04/03/12 16:56:24","42.4307","68.8","215.08","342","60.03","17"
"04/03/12 17:01:23","42.4358","64.5","215.19","326","60.07","17"
"04/03/12 17:06:24","42.4407","60.2","214.71","310","60.07","17"
"04/03/12 17:11:25","42.4449","65.3","214.76","280","60.03","17"
"04/03/12 17:16:23","42.4488","56.2","214.51","391","60.03","17"
"04/03/12 17:21:24","42.4527","52.4","214.49","231","60.03","17"
"04/03/12 17:26:23","42.4561","49.0","215.08","328","60.03","17"
"04/03/12 17:31:25","42.4593","33.3","215.1","115","60.0","17"
"04/03/12 17:36:23","42.4621","33.2","214.37","300","60.03","17"
"04/03/12 17:41:24","42.4647","26.7","214.52","200","60.03","17"
"04/03/12 17:46:24","42.4669","31.2","213.82","35","60.03","17"
"04/03/12 17:51:24","42.4688","16.9","213.65","30","60.03","17"
"04/03/12 17:56:25","42.4704","26.5","213.73","157","60.03","16"
"04/03/12 18:01:23","42.4717","11.7","213.57","20","60.03","16"
"04/03/12 18:06:24","42.4729","3.3","213.89","224","60.0","15"
"04/03/12 18:11:24","42.4737","13.9","214.13","1","60.03","15"
"04/03/12 18:16:25","42.4744","11.7","213.72","9","60.0","15"
"04/03/12 18:21:23","42.4748","7.3","214.25","0","60.03","15"
"04/03/12 18:26:23","42.4752","0.0","213.63","0","60.03","15"
"04/04/12 07:01:23","42.4761","11.7","213.23","9","60.0","5"
"04/04/12 07:06:25","42.4768","2.7","213.06","145","60.03","6"
"04/04/12 07:11:23","42.4779","14.2","213.11","10","60.03","6"
"04/04/12 07:16:24","42.4791","20.2","213.47","300","60.03","6"
"04/04/12 07:21:25","42.4807","19.7","213.79","234","60.0","6"
"04/04/12 07:26:24","42.4825","18.6","213.37","22","60.03","7"
"04/04/12 07:31:24","42.4847","26.0","213.36","231","60.03","7"
"04/04/12 07:36:24","42.4871","30.1","214.05","172","60.0","8"
"04/04/12 07:41:24","42.49","44.0","212.82","301","60.07","8"
"04/04/12 07:46:24","42.4931","37.6","213.14","169","60.0","9"
"04/04/12 07:51:25","42.4966","40.5","213.33","325","60.0","9"
"04/04/12 07:56:25","42.5004","41.2","214.22","270","60.03","10"
"04/04/12 08:01:24","42.5046","50.2","215.7","278","60.0","10"
"04/04/12 08:06:25","42.5091","58.5","214.87","124","60.0","10"
"04/04/12 08:11:24","42.514","64.9","214.83","331","60.03","11"
"04/04/12 08:16:25","42.5192","69.6","215.33","350","60.03","11"
"04/04/12 08:21:25","42.5248","73.9","215.81","368","60.03","11"
"04/04/12 08:26:25","42.5306","78.4","215.1","383","60.0","11"
"04/04/12 08:31:25","42.5369","82.8","215.56","404","60.0","11"
"04/04/12 08:36:24","42.5435","86.7","214.76","420","60.0","11"
"04/04/12 08:41:24","42.5504","91.1","216.03","438","60.03","11"
"04/04/12 08:46:25","42.5576","95.1","216.08","451","60.0","12"
"04/04/12 08:51:25","42.5652","98.5","215.38","475","60.03","12"
"04/04/12 08:56:24","42.573","102.1","216.55","485","60.03","13"
"04/04/12 09:01:24","42.5811","105.6","216.79","498","60.03","13"
"04/04/12 09:06:23","42.5895","110.1","216.54","517","60.0","13"
"04/04/12 09:11:25","42.5982","112.6","216.24","532","60.03","13"
"04/04/12 09:16:25","42.6071","116.2","216.44","545","60.0","14"
"04/04/12 09:21:24","42.6163","118.5","216.13","557","60.07","14"
"04/04/12 09:26:25","42.6257","122.5","216.85","571","60.0","15"
"04/04/12 09:31:25","42.6353","125.1","215.48","587","60.03","15"
"04/04/12 09:36:24","42.6451","128.6","215.25","602","60.0","15"
"04/04/12 09:41:24","42.6553","131.1","216.4","609","60.03","15"
"04/04/12 09:46:25","42.6656","134.6","215.86","626","60.0","15"
"04/04/12 09:51:25","42.6763","137.0","216.9","632","60.03","16"
"04/04/12 09:56:26","42.6871","140.1","217.0","646","60.03","16"
"04/04/12 10:01:26","42.6982","143.0","217.15","658","60.0","16"
"04/04/12 10:06:27","42.7094","144.4","217.21","667","60.03","16"
"04/04/12 10:11:26","42.7207","146.1","217.24","674","60.0","17"
"04/04/12 10:16:27","42.7322","148.9","217.25","684","60.0","17"
"04/04/12 10:21:26","42.7438","150.4","217.28","689","60.03","17"
"04/04/12 10:26:27","42.7556","153.6","218.36","699","60.03","18"
"04/04/12 10:31:26","42.7676","155.5","217.72","709","60.03","18"
"04/04/12 10:36:27","42.7799","158.8","218.02","722","60.0","17"
"04/04/12 10:41:27","42.7924","159.9","218.19","726","60.0","18"
"04/04/12 10:46:26","42.8048","160.9","218.16","735","60.03","18"
"04/04/12 10:51:26","42.8174","161.9","219.11","737","60.03","18"
"04/04/12 10:56:26","42.8301","164.3","217.98","748","60.03","18"
"04/04/12 11:01:26","42.843","166.0","218.32","753","60.0","18"
"04/04/12 11:06:27","42.856","167.4","218.72","759","60.03","18"
"04/04/12 11:11:27","42.8691","168.3","217.89","763","60.03","18"
"04/04/12 11:16:26","42.8822","170.1","218.5","767","60.0","19"
"04/04/12 11:21:26","42.8954","169.4","218.74","763","60.03","19"
"04/04/12 11:26:27","42.9086","169.4","218.42","768","60.03","19"
"04/04/12 11:31:27","42.9219","170.8","217.92","775","60.0","20"
"04/04/12 11:36:26","42.9352","172.8","217.96","780","60.03","20"
"04/04/12 11:41:27","42.9489","173.8","217.76","784","60.0","20"
"04/04/12 11:46:26","42.9623","176.0","217.44","799","60.0","20"
"04/04/12 11:51:26","42.9761","175.3","218.12","790","60.0","20"
"04/04/12 11:56:26","42.9896","176.1","218.02","790","60.03","20"
"04/04/12 12:01:27","43.0034","176.2","219.11","793","60.03","20"
"04/04/12 12:06:26","43.0171","177.3","217.93","804","60.0","20"
"04/04/12 12:11:26","43.0309","177.6","218.43","799","60.03","20"
"04/04/12 12:16:27","43.0447","176.9","218.3","800","60.03","20"
"04/04/12 12:21:26","43.0586","179.4","218.56","808","60.0","20"
"04/04/12 12:26:27","43.0725","179.0","217.9","807","60.03","20"
"04/04/12 12:31:26","43.0863","178.9","217.85","812","60.03","21"
"04/04/12 12:36:27","43.1002","178.2","217.87","804","60.0","21"
"04/04/12 12:41:27","43.1142","178.1","217.93","809","60.03","21"
"04/04/12 12:46:27","43.128","176.1","217.76","792","60.0","22"
"04/04/12 12:51:26","43.1417","176.3","217.49","797","60.03","22"
"04/04/12 12:56:26","43.1554","174.9","217.59","792","60.03","22"
"04/04/12 13:01:27","43.1691","177.1","218.09","798","60.03","22"
"04/04/12 13:06:26","43.1828","176.8","218.34","796","60.0","22"
"04/04/12 13:11:27","43.1966","175.5","217.92","797","60.03","22"
"04/04/12 13:16:27","43.2102","175.0","218.53","791","60.03","22"
"04/04/12 13:21:27","43.2239","174.1","217.93","791","60.0","22"
"04/04/12 13:26:26","43.2373","172.7","218.82","785","60.03","22"
"04/04/12 13:31:27","43.2507","171.0","218.61","773","60.0","22"
"04/04/12 13:36:26","43.2507","171.2","218.88","774","60.03","22"
"04/04/12 13:41:26","43.2641","171.8","218.04","778","60.0","22"
"04/04/12 13:46:27","43.2774","168.6","218.7","759","60.0","22"
"04/04/12 13:51:26","43.2904","167.6","218.77","760","60.0","22"
"04/04/12 13:56:27","43.3036","167.2","219.01","760","60.03","22"
"04/04/12 14:01:27","43.3166","164.6","218.13","749","60.03","22"
"04/04/12 14:06:27","43.3293","164.1","218.0","746","60.0","22"
"04/04/12 14:11:26","43.3421","163.4","217.23","747","60.0","22"
"04/04/12 14:16:27","43.3548","162.3","218.07","737","60.0","22"
"04/04/12 14:21:26","43.3674","158.2","217.71","725","60.03","22"
"04/04/12 14:26:27","43.3798","158.0","218.06","719","60.0","22"
"04/04/12 14:31:26","43.3921","156.8","217.75","716","60.0","22"
"04/04/12 14:36:27","43.4043","155.8","218.11","709","60.03","21"
"04/04/12 14:41:27","43.4163","152.4","218.22","693","60.0","22"
"04/04/12 14:46:26","43.428","149.2","217.9","679","60.0","22"
"04/04/12 14:51:26","43.4396","149.3","217.43","685","60.03","21"
"04/04/12 14:56:27","43.4512","147.2","217.49","677","60.0","20"
"04/04/12 15:01:27","43.4626","145.8","217.75","665","60.0","20"
"04/04/12 15:06:27","43.4739","143.1","217.52","658","60.03","20"
"04/04/12 15:11:26","43.4848","138.9","217.12","643","60.0","20"
"04/04/12 15:16:26","43.4955","136.2","217.65","630","60.03","20"
"04/04/12 15:21:26","43.5061","133.9","217.64","619","60.03","20"
"04/04/12 15:26:26","43.5164","130.6","217.8","604","60.0","20"
"04/04/12 15:31:27","43.5265","127.5","217.17","592","60.03","20"
"04/04/12 15:36:27","43.5362","124.6","217.0","583","60.07","20"
"04/04/12 15:41:27","43.5459","122.5","215.86","576","60.07","20"
"04/04/12 15:46:27","43.5554","120.1","215.56","563","60.0","20"
"04/04/12 15:51:27","43.5646","116.6","215.88","551","60.03","20"
"04/04/12 15:56:26","43.5735","112.3","216.66","531","60.03","20"
"04/04/12 16:01:26","43.5822","109.4","215.84","520","60.03","20"
"04/04/12 16:06:26","43.5906","107.1","215.25","504","60.03","19"
"04/04/12 16:11:26","43.5988","102.5","215.59","487","60.0","19"
"04/04/12 16:16:26","43.6067","99.5","215.66","478","60.0","19"
"04/04/12 16:21:26","43.6143","96.3","215.79","462","60.0","18"
"04/04/12 16:26:27","43.6217","92.9","215.87","448","60.03","18"
"04/04/12 16:31:26","43.6288","88.8","215.33","430","60.03","18"
"04/04/12 16:36:26","43.6355","85.2","214.87","411","60.03","18"
"04/04/12 16:41:27","43.642","81.4","215.48","400","60.03","17"
"04/04/12 16:46:26","43.6481","77.5","215.62","375","60.0","17"
"04/04/12 16:51:27","43.654","73.1","215.36","363","60.03","16"
"04/04/12 16:56:27","43.6595","68.8","214.75","348","60.03","15"
"04/04/12 17:01:26","43.6647","64.7","215.06","328","60.07","15"
"04/04/12 17:06:26","43.6695","60.5","214.54","311","60.03","15"
"04/04/12 17:11:27","43.6736","47.0","215.22","290","60.0","15"
"04/04/12 17:16:26","43.6775","41.1","214.43","316","60.0","15"
"04/04/12 17:21:26","43.6813","46.8","214.2","284","60.0","15"
"04/04/12 17:26:26","43.6848","46.5","214.0","192","60.03","15"
"04/04/12 17:31:26","43.688","41.7","214.53","134","60.0","15"
"04/04/12 17:36:27","43.6908","40.0","214.88","300","60.03","15"
"04/04/12 17:41:27","43.6933","32.7","214.0","270","60.03","15"
"04/04/12 17:46:27","43.6956","32.2","214.56","76","60.03","15"
"04/04/12 17:51:26","43.6975","16.6","215.14","63","60.0","15"
"04/04/12 17:56:26","43.6991","19.2","214.13","24","60.07","14"
"04/04/12 18:01:27","43.7004","14.1","214.21","141","60.07","14"
"04/04/12 18:06:27","43.7016","15.3","213.19","27","60.0","14"
"04/04/12 18:11:28","43.7025","15.7","213.25","99","60.0","13"
"04/04/12 18:16:26","43.7031","0.0","214.02","0","60.07","14"
"04/04/12 18:21:27","43.7037","14.0","214.21","3","60.03","13"
"04/04/12 18:26:28","43.704","11.2","213.92","1","60.03","13"
"04/04/12 18:36:27","43.7043","0.0","214.01","0","60.03","12"
"04/05/12 06:51:31","43.7043","10.9","212.73","26","60.03","1"
"04/05/12 06:56:29","43.7047","7.9","213.17","0","60.03","2"
"04/05/12 07:01:28","43.7053","12.2","213.27","2","60.03","2"
"04/05/12 07:06:26","43.7061","15.1","213.04","0","60.03","2"
"04/05/12 07:11:27","43.7072","21.5","213.05","108","60.03","3"
"04/05/12 07:16:26","43.7085","22.7","213.79","231","60.0","3"
"04/05/12 07:21:27","43.7102","25.1","214.11","54","60.03","3"
"04/05/12 07:26:27","43.7121","29.2","215.12","46","60.0","4"
"04/05/12 07:31:28","43.7144","27.2","214.65","66","60.03","4"
"04/05/12 07:36:27","43.7169","35.3","214.84","93","60.03","4"
"04/05/12 07:41:27","43.7199","45.8","214.39","331","60.03","5"
"04/05/12 07:46:26","43.7231","43.1","214.65","108","60.03","5"
"04/05/12 07:51:26","43.7267","43.3","213.94","325","60.0","6"
"04/05/12 07:56:27","43.7307","43.3","214.05","294","60.07","6"
"04/05/12 08:01:27","43.735","49.4","214.25","214","60.0","6"
"04/05/12 08:06:28","43.7397","62.8","213.94","323","60.03","6"
"04/05/12 08:11:28","43.7448","67.7","214.9","341","60.03","6"
"04/05/12 08:16:27","43.7502","71.6","215.31","356","60.03","6"
"04/05/12 08:21:27","43.7559","76.4","215.78","379","60.03","6"
"04/05/12 08:26:26","43.762","80.9","214.75","395","60.03","6"
"04/05/12 08:31:27","43.7685","84.9","215.0","415","60.03","7"
"04/05/12 08:36:27","43.7753","89.1","215.16","434","60.03","7"
"04/05/12 08:41:27","43.7824","93.5","215.46","453","60.03","7"
"04/05/12 08:46:26","43.7898","98.0","215.87","465","60.0","7"
"04/05/12 08:51:27","43.7976","101.8","216.53","482","60.0","8"
"04/05/12 08:56:26","43.8056","105.5","216.23","501","60.0","8"
"04/05/12 09:01:26","43.8139","109.0","216.06","513","60.0","9"
"04/05/12 09:06:27","43.8226","112.4","217.17","530","60.03","9"
"04/05/12 09:11:28","43.8315","116.0","216.55","539","60.0","9"
"04/05/12 09:16:28","43.8406","119.5","216.89","559","60.0","9"
"04/05/12 09:21:27","43.85","122.6","216.57","571","60.03","10"
"04/05/12 09:26:28","43.8597","125.4","216.34","584","60.03","11"
"04/05/12 09:31:27","43.8696","129.4","217.22","600","60.07","11"
"04/05/12 09:36:28","43.8798","132.3","217.49","615","60.03","11"
"04/05/12 09:41:28","43.8902","134.2","216.89","622","60.03","12"
"04/05/12 09:46:26","43.9006","136.4","217.25","627","60.0","13"
"04/05/12 09:51:27","43.9114","139.0","216.98","643","60.03","13"
"04/05/12 09:56:28","43.9223","141.1","217.0","651","60.03","14"
"04/05/12 10:01:26","43.9334","143.5","217.57","660","60.03","14"
"04/05/12 10:06:27","43.9446","145.2","217.4","668","60.03","15"
"04/05/12 10:11:27","43.9561","149.9","216.69","690","60.0","15"
"04/05/12 10:16:27","43.9679","151.3","216.86","691","60.0","15"
"04/05/12 10:21:27","43.9797","152.1","217.54","691","60.03","16"
"04/05/12 10:26:27","43.9916","155.0","217.98","705","60.0","17"
"04/05/12 10:31:28","44.0038","157.7","218.08","719","60.0","17"
"04/05/12 10:36:27","44.016","155.8","217.65","715","60.03","18"
"04/05/12 10:41:27","44.0281","156.0","217.99","711","60.03","18"
"04/05/12 10:46:27","44.0404","158.9","217.53","727","60.03","19"
"04/05/12 10:51:28","44.0528","161.1","218.09","733","60.03","19"
"04/05/12 10:56:26","44.0653","163.1","218.45","738","60.07","20"
"04/05/12 11:01:27","44.0782","163.3","217.52","746","60.03","20"
"04/05/12 11:06:26","44.0909","163.8","217.45","749","60.03","21"
"04/05/12 11:11:27","44.1038","167.4","217.2","766","60.03","21"
"04/05/12 11:16:26","44.1169","168.7","217.89","768","60.0","21"
"04/05/12 11:21:28","44.13","168.2","217.66","762","60.03","22"
"04/05/12 11:26:27","44.1432","170.9","217.38","778","60.03","22"
"04/05/12 11:31:28","44.1567","174.1","217.2","788","60.0","21"
"04/05/12 11:36:26","44.1701","172.9","217.05","787","60.0","22"
"04/05/12 11:41:26","44.1837","175.0","217.5","792","60.03","22"
"04/05/12 11:46:27","44.1973","172.8","216.96","787","60.03","22"
"04/05/12 11:51:28","44.2109","174.5","218.06","786","60.0","22"
"04/05/12 11:56:27","44.2244","175.6","217.97","792","60.03","23"
"04/05/12 12:01:28","44.2382","175.3","218.24","794","60.03","23"
"04/05/12 12:06:27","44.2518","175.2","217.78","790","60.07","23"
"04/05/12 12:11:27","44.2655","176.6","217.59","801","60.03","23"
"04/05/12 12:16:27","44.2792","175.2","217.41","796","60.03","24"
"04/05/12 12:21:27","44.2929","174.6","217.26","793","60.03","24"
"04/05/12 12:26:27","44.3063","174.9","217.88","789","60.03","25"
"04/05/12 12:31:27","44.3199","175.9","216.83","801","60.0","25"
"04/05/12 12:36:26","44.3338","179.2","217.98","810","60.0","24"
"04/05/12 12:41:28","44.3479","180.3","218.22","813","60.03","24"
"04/05/12 12:46:28","44.362","184.3","217.77","832","60.03","24"
"04/05/12 12:51:28","44.3762","180.8","218.8","807","60.0","24"
"04/05/12 12:56:28","44.3901","177.8","218.47","799","60.03","25"
"04/05/12 13:01:27","44.4032","122.0","216.75","573","60.03","25"
"04/05/12 13:06:27","44.4143","196.3","218.04","883","60.03","24"
"04/05/12 13:11:27","44.4266","177.8","218.02","801","60.03","24"
"04/05/12 13:16:27","44.4405","186.6","218.47","840","60.0","24"
"04/05/12 13:21:26","44.4522","138.2","217.95","640","60.03","23"
"04/05/12 13:26:27","44.4651","64.1","216.48","427","60.03","22"
"04/05/12 13:31:27","44.4765","179.6","217.93","810","60.0","23"
"04/05/12 13:36:26","44.49","170.0","217.59","773","60.03","24"
"04/05/12 13:41:26","44.5032","180.1","218.19","806","60.0","24"
"04/05/12 13:46:28","44.5154","175.5","218.07","791","60.03","24"
"04/05/12 13:51:26","44.5287","169.5","218.1","768","60.03","24"
"04/05/12 13:56:26","44.5417","167.0","217.6","755","60.03","24"
"04/05/12 14:01:27","44.5547","163.7","217.81","741","60.03","24"
"04/05/12 14:06:26","44.5673","163.0","218.24","742","60.03","24"
"04/05/12 14:11:26","44.58","161.7","217.86","734","60.0","24"
"04/05/12 14:16:28","44.5927","162.4","218.02","740","60.03","24"
"04/05/12 14:21:27","44.6052","158.7","218.14","721","60.03","24"
"04/05/12 14:26:27","44.6174","156.5","218.29","711","60.0","24"
"04/05/12 14:31:27","44.6295","153.4","218.57","699","60.07","25"
"04/05/12 14:36:27","44.6414","152.6","217.8","698","60.0","25"
"04/05/12 14:41:26","44.6532","149.0","218.31","679","60.0","25"
"04/05/12 14:46:27","44.6647","148.7","218.15","678","60.03","25"
"04/05/12 14:51:28","44.6762","148.7","218.16","682","60.03","24"
"04/05/12 14:56:26","44.6876","146.8","218.31","671","60.03","24"
"04/05/12 15:01:28","44.699","144.2","217.94","662","60.03","23"
"04/05/12 15:06:28","44.7101","141.4","218.07","647","60.03","23"
"04/05/12 15:11:26","44.7209","137.5","217.29","632","60.03","23"
"04/05/12 15:16:28","44.7316","136.4","217.47","629","60.0","22"
"04/05/12 15:21:26","44.7421","133.4","217.75","615","60.07","22"
"04/05/12 15:26:27","44.7523","129.9","217.73","603","60.03","22"
"04/05/12 15:31:27","44.7623","126.6","218.18","588","60.03","23"
"04/05/12 15:36:28","44.7722","125.8","217.92","582","60.03","22"
"04/05/12 15:41:28","44.7818","123.5","217.8","573","60.03","21"
"04/05/12 15:46:26","44.7913","120.2","216.85","563","60.03","20"
"04/05/12 15:51:28","44.8006","117.2","216.61","551","60.03","20"
"04/05/12 15:56:27","44.8095","114.6","217.24","540","60.03","19"
"04/05/12 16:01:28","44.8183","110.0","216.79","520","60.03","19"
"04/05/12 16:06:26","44.8266","105.5","216.48","497","60.03","20"
"04/05/12 16:11:27","44.8347","102.4","216.49","486","60.0","20"
"04/05/12 16:16:28","44.8425","99.0","216.43","470","60.0","20"
"04/05/12 16:21:27","44.8501","95.6","216.77","456","60.03","20"
"04/05/12 16:26:26","44.8573","91.9","216.57","440","60.0","19"
"04/05/12 16:31:27","44.8643","88.0","216.18","428","60.07","19"
"04/05/12 16:36:28","44.871","84.6","216.51","407","60.07","19"
"04/05/12 16:41:28","44.8774","80.6","216.28","394","60.0","19"
"04/05/12 16:46:27","44.8835","76.9","216.35","375","60.03","18"
"04/05/12 16:51:27","44.8894","72.7","215.76","364","60.03","18"
"04/05/12 16:56:28","44.8948","68.9","215.85","345","60.07","18"
"04/05/12 17:01:27","44.9","64.2","215.14","328","60.03","18"
"04/05/12 17:06:27","44.9048","48.2","215.38","422","60.03","18"
"04/05/12 17:11:27","44.9087","56.0","215.2","88","60.0","17"
"04/05/12 17:16:26","44.9126","53.7","215.88","117","60.03","17"
"04/05/12 17:21:27","44.9164","52.7","215.84","130","60.0","17"
"04/05/12 17:26:28","44.9199","39.2","215.89","288","60.03","16"
"04/05/12 17:31:26","44.9232","33.8","214.6","89","60.03","15"
"04/05/12 17:36:27","44.926","30.5","214.81","207","60.07","15"
"04/05/12 17:41:27","44.9286","35.5","213.76","271","60.03","15"
"04/05/12 17:46:28","44.9308","29.9","213.96","19","60.03","15"
"04/05/12 17:51:28","44.9328","15.2","214.32","16","60.03","15"
"04/05/12 17:56:27","44.9345","21.0","213.46","25","60.03","15"
"04/05/12 18:01:28","44.9359","15.8","213.22","8","60.07","14"
"04/05/12 18:06:28","44.937","15.6","214.1","86","60.03","14"
"04/05/12 18:11:27","44.9379","13.3","213.33","1","60.03","13"
"04/05/12 18:16:28","44.9385","11.0","213.45","8","60.0","13"
"04/05/12 18:21:28","44.9391","10.8","213.29","2","60.03","13"
"04/05/12 18:26:26","44.9394","11.4","213.23","1","60.03","12"
"04/05/12 18:31:27","44.9397","8.0","212.93","0","60.0","11"
"04/06/12 06:46:33","44.9399","13.7","212.51","2","60.0","0"
"04/06/12 06:51:27","44.9404","15.1","212.62","4","60.03","0"
"04/06/12 06:56:27","44.9412","6.8","213.59","146","60.03","1"
"04/06/12 07:01:27","44.9421","14.4","213.69","13","59.96","1"
"04/06/12 07:06:27","44.9434","23.8","213.43","244","60.03","2"
"04/06/12 07:11:27","44.945","31.6","213.34","101","60.03","2"
"04/06/12 07:16:28","44.9468","35.3","213.25","100","60.0","3"
"04/06/12 07:21:28","44.949","26.2","213.24","133","59.96","3"
"04/06/12 07:26:28","44.9513","25.4","213.47","146","60.03","4"
"04/06/12 07:31:28","44.9536","38.0","213.25","83","60.0","5"
"04/06/12 07:36:27","44.9564","42.8","212.92","212","60.0","5"
"04/06/12 07:41:27","44.9595","35.9","212.95","263","60.0","6"
"04/06/12 07:46:28","44.9629","50.9","212.97","375","60.03","6"
"04/06/12 07:51:28","44.9666","43.2","212.58","427","60.03","7"
"04/06/12 07:56:28","44.9707","64.7","213.92","360","60.03","7"
"04/06/12 08:01:29","44.9751","43.6","213.0","121","59.96","8"
"04/06/12 08:06:28","44.9794","59.8","214.11","331","60.07","9"
"04/06/12 08:11:28","44.9844","67.5","213.64","339","60.0","9"
"04/06/12 08:16:27","44.9898","71.6","213.42","360","60.03","10"
"04/06/12 08:21:27","44.9955","75.7","214.36","378","60.0","10"
"04/06/12 08:26:27","45.0016","80.4","214.41","392","60.03","11"
"04/06/12 08:31:27","45.008","84.3","214.19","412","60.03","11"
"04/06/12 08:36:28","45.0147","88.0","215.71","427","60.0","12"
"04/06/12 08:41:28","45.0217","91.8","215.1","444","60.03","13"
"04/06/12 08:46:28","45.029","95.6","215.54","460","60.03","13"
"04/06/12 08:51:28","45.0365","99.0","215.54","470","60.03","14"
"04/06/12 08:56:28","45.0444","101.9","215.92","488","60.0","15"
"04/06/12 09:01:27","45.0524","105.1","215.6","501","60.0","16"
"04/06/12 09:06:28","45.0608","108.6","216.68","516","60.03","17"
"04/06/12 09:11:27","45.0693","112.1","216.32","528","60.0","17"
"04/06/12 09:16:28","45.0782","115.1","216.46","543","60.0","18"
"04/06/12 09:21:27","45.0871","118.4","216.53","555","60.0","18"
"04/06/12 09:26:27","45.0965","121.5","217.44","564","60.07","19"
"04/06/12 09:31:29","45.1061","124.4","216.39","578","60.0","20"
"04/06/12 09:36:27","45.1158","127.8","216.87","591","60.0","20"
"04/06/12 09:41:29","45.1258","130.3","217.32","605","60.03","20"
"04/06/12 09:46:27","45.136","133.0","217.84","611","60.03","21"
"04/06/12 09:51:28","45.1465","135.3","217.61","623","60.03","22"
"04/06/12 09:56:28","45.1572","137.9","217.5","633","60.03","22"
"04/06/12 10:01:28","45.1679","140.2","217.21","644","60.0","22"
"04/06/12 10:06:27","45.179","142.9","216.49","657","60.03","23"
"04/06/12 10:11:29","45.1901","144.6","217.9","663","60.0","23"
"04/06/12 10:16:28","45.2015","146.5","217.48","674","60.03","23"
"04/06/12 10:21:27","45.2129","147.6","217.61","674","60.07","24"
"04/06/12 10:26:28","45.2246","150.5","217.78","687","60.03","24"
"04/06/12 10:31:29","45.2364","151.5","216.39","696","60.0","25"
"04/06/12 10:36:27","45.2483","154.1","216.96","704","60.03","25"
"04/06/12 10:41:27","45.2603","156.8","217.66","714","60.0","25"
"04/06/12 10:46:28","45.2727","159.1","217.7","726","60.0","25"
"04/06/12 10:51:28","45.2851","158.3","218.06","725","60.07","25"
"04/06/12 10:56:28","45.2976","160.5","218.33","729","60.03","26"
