"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/06/12 11:01:27","45.3099","161.1","218.63","736","60.03","26"
"04/06/12 11:06:28","45.3227","163.7","218.06","744","60.0","26"
"04/06/12 11:11:27","45.3355","165.1","218.06","752","60.0","26"
"04/06/12 11:16:28","45.3485","167.3","218.11","759","60.03","26"
"04/06/12 11:21:27","45.3615","168.1","218.09","764","60.03","26"
"04/06/12 11:26:27","45.3746","167.8","217.65","762","60.03","26"
"04/06/12 11:31:27","45.3876","168.2","218.03","761","60.03","27"
"04/06/12 11:36:27","45.4007","167.1","217.14","761","60.03","27"
"04/06/12 11:41:28","45.4138","169.4","217.46","771","60.0","28"
"04/06/12 11:46:28","45.4271","171.1","217.79","774","60.03","28"
"04/06/12 11:51:28","45.4405","169.9","217.23","772","60.03","28"
"04/06/12 11:56:27","45.4537","170.0","216.9","772","60.0","29"
"04/06/12 12:01:29","45.467","168.1","217.79","763","60.03","29"
"04/06/12 12:06:27","45.4801","168.0","218.68","757","60.03","30"
"04/06/12 12:11:28","45.4932","169.0","218.89","761","60.03","31"
"04/06/12 12:16:27","45.5064","168.9","218.8","766","60.03","31"
"04/06/12 12:21:28","45.5196","170.9","219.17","772","60.03","32"
"04/06/12 12:26:27","45.5328","169.8","218.03","768","60.0","32"
"04/06/12 12:31:27","45.5461","171.3","218.19","773","60.03","32"
"04/06/12 12:36:28","45.5594","169.8","218.43","763","60.03","32"
"04/06/12 12:41:28","45.5726","170.1","218.23","769","60.0","32"
"04/06/12 12:46:28","45.5858","170.2","218.66","765","60.03","33"
"04/06/12 12:51:28","45.599","170.0","218.62","769","60.0","33"
"04/06/12 12:56:28","45.6122","167.5","219.31","758","60.03","34"
"04/06/12 13:01:28","45.6252","166.1","218.78","749","60.0","34"
"04/06/12 13:06:28","45.6382","166.8","219.26","756","60.03","34"
"04/06/12 13:11:27","45.651","165.5","218.93","746","60.03","35"
"04/06/12 13:16:28","45.6639","165.4","218.99","748","60.03","35"
"04/06/12 13:21:28","45.6767","163.2","219.49","738","60.03","36"
"04/06/12 13:26:28","45.6894","163.9","219.43","739","60.0","36"
"04/06/12 13:31:27","45.702","161.4","218.91","727","60.0","36"
"04/06/12 13:36:28","45.7147","161.7","219.1","733","60.03","36"
"04/06/12 13:41:27","45.7271","160.1","218.77","722","60.0","37"
"04/06/12 13:46:28","45.7396","159.7","218.6","726","60.03","36"
"04/06/12 13:51:27","45.752","160.3","218.94","724","60.0","35"
"04/06/12 13:56:28","45.7647","162.3","218.82","734","60.0","34"
"04/06/12 14:01:28","45.7773","161.8","218.49","734","60.03","32"
"04/06/12 14:06:28","45.7898","160.7","219.39","725","60.07","32"
"04/06/12 14:11:27","45.8023","158.8","218.91","722","60.0","31"
"04/06/12 14:16:28","45.8146","156.9","219.42","712","60.03","31"
"04/06/12 14:21:28","45.8268","157.5","218.81","715","60.0","29"
"04/06/12 14:26:27","45.839","155.1","219.29","700","60.0","29"
"04/06/12 14:31:28","45.851","154.0","219.04","703","60.03","28"
"04/06/12 14:36:29","45.863","151.6","219.09","692","60.03","28"
"04/06/12 14:41:29","45.8747","151.0","218.64","683","60.0","27"
"04/06/12 14:46:27","45.8863","149.8","218.71","679","60.03","26"
"04/06/12 14:51:28","45.8979","146.8","218.05","673","60.03","26"
"04/06/12 14:56:28","45.9092","144.5","218.85","656","60.0","26"
"04/06/12 15:01:28","45.9203","142.5","217.88","652","60.0","26"
"04/06/12 15:06:29","45.9314","140.0","217.64","647","60.03","25"
"04/06/12 15:11:28","45.9421","136.8","217.12","632","60.0","25"
"04/06/12 15:16:28","45.9528","134.0","216.84","620","60.03","25"
"04/06/12 15:21:27","45.963","130.3","216.65","605","60.0","26"
"04/06/12 15:26:29","45.9731","128.1","216.3","596","60.03","26"
"04/06/12 15:31:28","45.983","126.6","216.81","588","60.03","26"
"04/06/12 15:36:27","45.9927","124.0","217.15","582","60.03","25"
"04/06/12 15:41:28","46.0023","121.1","216.41","568","60.03","25"
"04/06/12 15:46:28","46.0117","118.7","215.91","555","60.0","25"
"04/06/12 15:51:28","46.0208","115.6","216.18","544","60.07","24"
"04/06/12 15:56:27","46.0297","112.2","216.13","527","60.0","24"
"04/06/12 16:01:27","46.0383","109.5","216.34","519","60.03","24"
"04/06/12 16:06:29","46.0468","106.1","215.85","501","60.03","24"
"04/06/12 16:11:28","46.0549","102.9","215.64","489","60.03","23"
"04/06/12 16:16:28","46.0627","99.7","215.36","473","60.03","23"
"04/06/12 16:21:28","46.0704","96.0","215.31","457","60.03","23"
"04/06/12 16:26:27","46.0777","92.4","215.79","446","60.03","22"
"04/06/12 16:31:29","46.0847","89.1","215.62","427","60.0","22"
"04/06/12 16:36:27","46.0915","84.9","215.27","416","60.07","21"
"04/06/12 16:41:28","46.0979","81.3","215.4","397","60.03","20"
"04/06/12 16:46:28","46.1042","77.3","215.87","382","60.03","20"
"04/06/12 16:51:28","46.11","73.5","215.59","363","60.0","20"
"04/06/12 16:56:27","46.1155","69.1","215.7","345","60.07","19"
"04/06/12 17:01:28","46.1206","65.0","214.93","327","60.0","19"
"04/06/12 17:06:27","46.1255","60.8","215.24","311","60.03","18"
"04/06/12 17:11:27","46.1298","59.7","215.18","334","60.0","18"
"04/06/12 17:16:28","46.1337","38.4","215.27","382","60.0","18"
"04/06/12 17:21:28","46.1376","56.1","214.76","137","60.03","17"
"04/06/12 17:26:29","46.1412","48.4","214.69","101","60.03","17"
"04/06/12 17:31:27","46.1443","35.2","214.88","192","60.03","17"
"04/06/12 17:36:28","46.1473","40.6","215.9","132","60.03","16"
"04/06/12 17:41:28","46.1498","35.7","215.64","261","60.0","16"
"04/06/12 17:46:28","46.1521","30.0","215.33","83","60.03","15"
"04/06/12 17:51:29","46.154","21.2","215.21","77","60.03","15"
"04/06/12 17:56:28","46.1557","29.6","213.76","63","60.03","15"
"04/06/12 18:01:28","46.1571","22.2","214.28","154","60.03","15"
"04/06/12 18:06:28","46.1583","12.5","213.94","17","60.0","13"
"04/06/12 18:11:29","46.1591","13.6","214.04","0","60.0","13"
"04/06/12 18:16:27","46.1599","0.4","213.63","0","60.03","13"
"04/06/12 18:21:28","46.1604","12.6","214.21","39","60.03","13"
"04/06/12 18:26:27","46.1608","12.1","213.73","5","60.0","12"
"04/07/12 06:46:33","46.1609","7.8","213.45","0","60.03","2"
"04/07/12 06:51:28","46.1613","0.0","214.11","0","60.03","3"
"04/07/12 06:56:27","46.162","0.0","213.9","0","60.03","3"
"04/07/12 07:01:28","46.1628","13.0","213.83","8","60.0","4"
"04/07/12 07:06:27","46.1637","16.5","213.39","8","60.0","4"
"04/07/12 07:11:28","46.1649","13.8","212.86","21","60.0","5"
"04/07/12 07:16:29","46.1663","26.8","213.6","130","60.03","6"
"04/07/12 07:21:28","46.1679","22.0","213.62","264","60.03","6"
"04/07/12 07:26:28","46.1699","24.9","214.3","219","60.0","6"
"04/07/12 07:31:28","46.1721","36.4","214.57","182","60.0","7"
"04/07/12 07:36:28","46.1748","33.7","214.48","102","60.07","7"
"04/07/12 07:41:29","46.1767","15.7","213.94","6","60.03","8"
"04/07/12 07:46:28","46.1778","11.6","213.31","42","60.0","8"
"04/07/12 07:51:28","46.1793","25.6","214.34","81","60.03","8"
"04/07/12 07:56:27","46.1813","26.1","214.55","154","60.0","9"
"04/07/12 08:01:29","46.1843","66.4","214.99","145","60.03","9"
"04/07/12 08:06:28","46.1883","38.3","214.54","239","60.0","9"
"04/07/12 08:11:29","46.1923","51.7","214.09","399","60.03","10"
"04/07/12 08:16:28","46.1949","22.0","213.62","259","60.03","10"
"04/07/12 08:21:28","46.198","61.9","213.96","226","60.0","10"
"04/07/12 08:26:29","46.2017","37.5","214.43","381","60.03","11"
"04/07/12 08:31:28","46.2067","86.0","215.28","417","60.03","11"
"04/07/12 08:36:29","46.2135","88.7","214.75","428","60.0","11"
"04/07/12 08:41:29","46.2202","90.5","215.84","440","60.03","12"
"04/07/12 08:46:28","46.2275","94.8","215.17","459","60.07","13"
"04/07/12 08:51:29","46.2349","98.5","215.15","471","60.0","14"
"04/07/12 08:56:28","46.2427","102.3","214.92","488","60.03","15"
"04/07/12 09:01:28","46.2507","105.8","216.19","498","60.0","15"
"04/07/12 09:06:28","46.2591","108.3","216.5","515","60.03","15"
"04/07/12 09:11:28","46.2676","111.4","216.64","522","60.03","16"
"04/07/12 09:16:29","46.2764","112.9","216.23","527","60.03","17"
"04/07/12 09:21:27","46.2852","118.0","216.42","556","60.0","17"
"04/07/12 09:26:28","46.2946","118.6","216.32","551","60.0","18"
"04/07/12 09:31:29","46.3037","125.2","216.28","584","60.0","18"
"04/07/12 09:36:28","46.3134","128.7","216.24","600","60.0","18"
"04/07/12 09:41:28","46.3234","132.1","215.83","614","60.0","19"
"04/07/12 09:46:29","46.3334","117.7","215.91","553","60.0","19"
"04/07/12 09:51:28","46.3429","139.9","217.11","651","60.07","19"
"04/07/12 09:56:27","46.3538","139.0","216.82","642","60.0","20"
"04/07/12 10:01:28","46.3642","137.4","217.04","632","60.03","20"
"04/07/12 10:06:28","46.3727","121.0","216.53","561","60.03","20"
"04/07/12 10:11:28","46.3836","148.7","216.56","685","60.03","20"
"04/07/12 10:16:28","46.3952","150.5","216.93","686","60.03","21"
"04/07/12 10:21:29","46.4068","145.2","216.53","672","60.0","22"
"04/07/12 10:26:29","46.418","144.8","217.13","664","60.03","22"
"04/07/12 10:31:28","46.4292","149.3","217.14","686","60.0","22"
"04/07/12 10:36:28","46.4415","159.2","217.32","729","60.03","23"
"04/07/12 10:41:29","46.4538","131.5","217.24","610","60.03","24"
"04/07/12 10:46:29","46.4658","154.5","216.94","710","60.0","24"
"04/07/12 10:51:28","46.4772","147.1","216.49","678","60.03","24"
"04/07/12 10:56:27","46.4887","151.4","216.52","692","60.0","24"
"04/07/12 11:01:28","46.4993","147.8","217.39","678","60.0","24"
"04/07/12 11:06:28","46.5092","125.4","216.22","587","60.03","24"
"04/07/12 11:11:29","46.52","154.1","217.07","703","60.0","24"
"04/07/12 11:16:29","46.5324","167.7","217.15","759","60.03","24"
"04/07/12 11:21:28","46.5446","154.6","216.59","710","60.0","25"
"04/07/12 11:26:29","46.5576","169.2","217.45","770","60.03","25"
"04/07/12 11:31:27","46.5707","172.0","217.18","780","60.03","26"
"04/07/12 11:36:28","46.5842","165.4","217.22","751","60.03","26"
"04/07/12 11:41:28","46.5964","156.7","217.22","717","60.03","26"
"04/07/12 11:46:28","46.6061","93.4","216.61","451","60.03","26"
"04/07/12 11:51:29","46.6139","90.6","215.59","438","60.03","25"
"04/07/12 11:56:28","46.6204","68.4","215.08","345","60.03","24"
"04/07/12 12:01:29","46.6251","81.8","215.49","397","60.03","23"
"04/07/12 12:06:28","46.6367","195.1","217.78","871","60.03","24"
"04/07/12 12:11:28","46.6503","158.1","217.25","723","60.03","25"
"04/07/12 12:16:28","46.6635","176.7","217.82","800","60.03","25"
"04/07/12 12:21:29","46.6773","178.3","218.17","802","60.03","26"
"04/07/12 12:26:29","46.6888","160.2","216.96","735","60.03","26"
"04/07/12 12:31:28","46.702","176.3","217.77","794","60.0","27"
"04/07/12 12:36:28","46.7156","173.4","217.39","782","60.0","28"
"04/07/12 12:41:28","46.7287","173.6","217.35","789","60.0","28"
"04/07/12 12:46:28","46.7417","154.3","216.96","707","60.03","27"
"04/07/12 12:51:28","46.7551","156.6","217.47","713","60.03","28"
"04/07/12 12:56:29","46.7686","143.1","217.46","659","60.07","28"
"04/07/12 13:01:28","46.7789","155.2","217.65","711","60.03","27"
"04/07/12 13:06:28","46.7893","178.1","218.03","803","60.03","27"
"04/07/12 13:11:29","46.8026","164.7","218.04","748","60.07","28"
"04/07/12 13:16:28","46.8147","163.6","217.51","747","60.0","28"
"04/07/12 13:21:27","46.828","171.8","218.17","783","60.03","28"
"04/07/12 13:26:29","46.8412","167.2","217.96","758","60.0","29"
"04/07/12 13:31:29","46.8542","167.0","218.29","758","60.03","29"
"04/07/12 13:36:28","46.8673","168.6","218.21","762","60.0","30"
"04/07/12 13:41:29","46.8803","166.8","217.93","757","60.0","30"
"04/07/12 13:46:28","46.8931","170.3","218.93","770","60.0","30"
"04/07/12 13:51:29","46.9058","166.9","217.38","759","60.03","30"
"04/07/12 13:56:28","46.9187","167.1","218.26","759","60.03","31"
"04/07/12 14:01:28","46.9316","171.2","217.71","781","60.03","31"
"04/07/12 14:06:28","46.9412","134.9","216.59","623","60.0","30"
"04/07/12 14:11:29","46.9532","166.7","217.8","758","60.03","30"
"04/07/12 14:16:28","46.9661","161.5","217.8","736","60.0","30"
"04/07/12 14:21:29","46.9785","156.9","217.76","715","60.0","30"
"04/07/12 14:26:28","46.9905","152.4","217.79","693","60.07","30"
"04/07/12 14:31:29","47.0017","153.6","217.76","702","60.0","30"
"04/07/12 14:36:29","47.0138","154.2","217.91","701","60.03","31"
"04/07/12 14:41:28","47.0257","153.6","218.37","705","60.03","31"
"04/07/12 14:46:28","47.0374","150.3","217.78","686","60.07","30"
"04/07/12 14:51:29","47.0486","139.0","217.22","640","60.03","30"
"04/07/12 14:56:29","47.0595","141.9","217.09","652","60.03","30"
"04/07/12 15:06:29","47.0783","72.8","215.5","361","60.03","29"
"04/07/12 15:11:28","47.0879","142.7","217.54","655","60.03","29"
"04/07/12 15:16:29","47.0987","135.4","216.39","629","60.03","29"
"04/07/12 15:21:29","47.109","130.9","216.99","604","60.03","29"
"04/07/12 15:26:28","47.119","126.1","216.76","586","60.0","29"
"04/07/12 15:31:28","47.1287","124.5","217.05","578","60.03","29"
"04/07/12 15:36:29","47.1383","120.4","216.53","560","60.0","29"
"04/07/12 15:41:29","47.1476","115.3","216.9","542","60.03","29"
"04/07/12 15:46:29","47.1567","116.3","216.06","548","60.03","29"
"04/07/12 15:51:27","47.1653","107.4","216.05","503","60.0","28"
"04/07/12 15:56:28","47.1726","92.9","216.1","448","60.07","28"
"04/07/12 16:01:29","47.1798","108.0","215.96","509","60.03","28"
"04/07/12 16:06:28","47.1881","96.8","216.11","462","60.0","27"
"04/07/12 16:11:29","47.1948","83.8","215.82","408","60.03","27"
"04/07/12 16:16:28","47.2012","78.5","214.94","389","60.0","26"
"04/07/12 16:21:28","47.2065","72.0","214.8","360","60.03","25"
"04/07/12 16:26:28","47.2108","57.1","215.63","241","60.03","25"
"04/07/12 16:31:28","47.2149","47.6","214.73","395","60.0","24"
"04/07/12 16:36:29","47.2192","47.6","213.88","155","60.03","23"
"04/07/12 16:41:29","47.2239","37.7","214.06","103","60.0","23"
"04/07/12 16:46:28","47.2271","37.2","213.7","119","60.03","22"
"04/07/12 16:56:28","47.2311","29.1","214.43","238","60.07","21"
"04/07/12 17:01:27","47.2332","33.6","213.83","223","60.0","20"
"04/07/12 17:06:28","47.2355","31.3","214.63","176","60.03","20"
"04/07/12 17:11:29","47.2378","21.7","213.63","91","60.03","20"
"04/07/12 17:16:29","47.2393","13.7","213.93","15","60.03","19"
"04/07/12 17:21:28","47.2413","35.9","213.67","185","60.0","19"
"04/07/12 17:26:28","47.2434","21.2","213.77","35","60.03","19"
"04/07/12 17:31:28","47.2449","25.9","213.66","185","60.03","19"
"04/07/12 17:36:29","47.2466","26.0","213.82","29","60.03","19"
"04/07/12 17:41:28","47.2481","12.1","213.77","21","60.03","18"
"04/07/12 17:46:28","47.2493","12.3","213.39","13","60.03","18"
"04/07/12 17:51:29","47.2501","14.1","213.29","4","60.03","18"
"04/07/12 17:56:28","47.2506","0.0","213.24","0","60.03","18"
"04/07/12 18:01:28","47.2509","0.0","213.62","0","60.07","18"
"04/07/12 18:06:28","47.2512","11.4","214.17","2","60.03","17"
"04/07/12 18:11:29","47.2515","0.0","213.87","0","60.03","17"
"04/08/12 06:51:30","47.2517","0.0","213.11","0","60.0","6"
"04/08/12 07:01:29","47.2532","16.6","213.02","37","60.0","6"
"04/08/12 07:06:28","47.2543","16.3","213.26","103","60.03","6"
"04/08/12 07:11:28","47.2558","13.1","213.51","30","60.0","7"
"04/08/12 07:16:29","47.2575","34.3","214.25","102","60.03","7"
"04/08/12 07:21:29","47.2596","26.2","213.98","170","60.0","7"
"04/08/12 07:26:29","47.262","37.6","213.92","292","60.03","7"
"04/08/12 07:31:28","47.2649","34.5","214.24","238","60.03","8"
"04/08/12 07:36:29","47.268","38.2","213.81","117","60.03","8"
"04/08/12 07:41:29","47.2714","36.8","213.76","348","60.0","8"
"04/08/12 07:46:29","47.2744","31.9","214.75","290","60.03","8"
"04/08/12 07:51:29","47.2773","32.2","214.18","265","60.0","8"
"04/08/12 07:56:28","47.2813","57.2","214.95","185","60.03","9"
"04/08/12 08:01:28","47.2852","32.4","214.01","302","60.03","9"
"04/08/12 08:06:30","47.2879","29.7","212.82","147","60.0","9"
"04/08/12 08:11:28","47.29","28.2","212.96","140","60.03","9"
"04/08/12 08:16:28","47.292","31.7","213.86","221","60.0","8"
"04/08/12 08:21:29","47.2955","53.1","214.25","88","60.03","9"
"04/08/12 08:26:28","47.2998","46.4","214.58","215","60.03","9"
"04/08/12 08:31:30","47.3041","70.2","214.4","382","60.0","9"
"04/08/12 08:36:28","47.3085","60.4","214.21","311","60.03","9"
"04/08/12 08:41:28","47.3132","70.7","214.22","212","60.03","9"
"04/08/12 08:46:29","47.318","68.0","214.25","345","60.03","9"
"04/08/12 08:51:29","47.3236","95.1","215.25","459","60.0","9"
"04/08/12 08:56:30","47.3313","98.6","215.18","475","60.03","9"
"04/08/12 09:01:28","47.3388","93.0","215.91","444","60.03","10"
"04/08/12 09:06:30","47.3457","88.2","215.6","425","60.0","10"
"04/08/12 09:11:28","47.3521","82.5","216.08","401","60.07","10"
"04/08/12 09:16:30","47.3589","91.9","215.99","443","60.0","10"
"04/08/12 09:21:28","47.3672","116.9","215.92","546","60.03","10"
"04/08/12 09:26:29","47.3767","125.2","216.64","585","60.03","11"
"04/08/12 09:31:28","47.3867","130.8","217.22","605","60.03","11"
"04/08/12 09:36:28","47.3968","131.5","216.94","609","60.0","11"
"04/08/12 09:41:28","47.407","130.3","216.96","605","60.03","11"
"04/08/12 09:46:29","47.4174","139.9","217.05","646","60.03","12"
"04/08/12 09:51:29","47.4284","140.2","217.63","651","60.03","12"
"04/08/12 09:56:30","47.4394","140.3","216.61","650","60.0","12"
"04/08/12 10:01:30","47.4507","146.2","216.86","674","60.0","12"
"04/08/12 10:06:29","47.4621","148.2","217.2","680","60.03","13"
"04/08/12 10:11:30","47.4738","153.0","217.26","697","60.03","13"
"04/08/12 10:16:29","47.4857","154.5","217.7","710","60.0","13"
"04/08/12 10:21:30","47.4979","157.3","217.85","716","60.03","13"
"04/08/12 10:26:28","47.5102","160.4","217.09","733","60.03","12"
"04/08/12 10:31:28","47.5228","163.2","218.38","739","60.03","12"
"04/08/12 10:36:28","47.5355","165.6","218.02","748","60.03","12"
"04/08/12 10:41:29","47.5486","166.5","217.67","759","60.03","12"
"04/08/12 10:46:28","47.5616","172.5","217.5","783","60.03","12"
"04/08/12 10:51:28","47.5739","170.0","217.46","770","60.0","12"
"04/08/12 10:56:28","47.5872","170.5","217.89","775","60.07","12"
"04/08/12 11:01:29","47.5993","12.1","214.41","180","60.03","12"
"04/08/12 11:06:30","47.6126","184.5","218.01","823","60.07","13"
"04/08/12 11:11:30","47.6269","181.2","218.27","820","60.0","13"
"04/08/12 11:16:30","47.6409","185.9","218.02","838","60.03","14"
"04/08/12 11:21:29","47.6549","179.8","217.29","813","60.0","14"
"04/08/12 11:26:29","47.669","183.0","217.22","828","60.03","14"
"04/08/12 11:31:29","47.6831","181.4","217.78","817","60.0","13"
"04/08/12 11:36:30","47.6973","182.8","217.66","827","60.03","14"
"04/08/12 11:41:28","47.7115","183.2","217.9","834","60.03","13"
"04/08/12 11:46:29","47.7258","184.9","217.92","829","60.0","13"
"04/08/12 11:51:29","47.7402","183.2","218.04","827","60.07","14"
"04/08/12 11:56:29","47.7546","186.3","217.6","839","60.0","14"
"04/08/12 12:01:28","47.7691","185.4","217.8","836","60.03","15"
"04/08/12 12:06:30","47.7836","186.1","217.77","842","60.03","14"
"04/08/12 12:11:30","47.7982","187.1","217.28","851","60.07","14"
"04/08/12 12:16:30","47.8126","186.5","217.19","848","60.03","15"
"04/08/12 12:21:30","47.8273","187.6","217.69","849","60.03","14"
"04/08/12 12:26:29","47.8419","187.0","217.66","846","60.03","15"
"04/08/12 12:31:29","47.8564","186.9","217.99","840","60.03","15"
"04/08/12 12:36:29","47.8711","187.6","218.67","839","60.07","15"
"04/08/12 12:41:30","47.8857","188.3","217.75","848","60.03","15"
"04/08/12 12:46:28","47.9001","186.1","217.99","839","60.03","15"
"04/08/12 12:51:28","47.9147","184.7","217.97","835","60.03","15"
"04/08/12 12:56:29","47.9292","185.8","218.28","839","60.03","15"
"04/08/12 13:01:29","47.9436","185.3","218.25","836","60.03","15"
"04/08/12 13:06:29","47.958","185.3","218.52","830","60.03","15"
"04/08/12 13:11:29","47.9725","183.9","217.8","829","60.0","15"
"04/08/12 13:16:28","47.9868","183.6","217.71","832","60.03","15"
"04/08/12 13:21:29","48.0011","182.4","217.73","823","60.0","15"
"04/08/12 13:26:30","48.0154","180.5","218.5","811","60.03","15"
"04/08/12 13:31:29","48.0294","180.6","218.26","819","60.03","15"
"04/08/12 13:36:29","48.0434","179.5","217.67","809","60.0","15"
"04/08/12 13:41:30","48.0575","177.8","217.86","811","60.03","15"
"04/08/12 13:46:29","48.0712","177.5","217.81","801","60.0","15"
"04/08/12 13:51:29","48.085","175.1","218.03","794","60.03","16"
"04/08/12 13:56:29","48.0984","167.4","217.48","762","60.03","15"
"04/08/12 14:01:28","48.1118","172.0","217.26","787","60.07","16"
"04/08/12 14:06:29","48.1252","171.9","217.25","776","60.07","16"
"04/08/12 14:11:29","48.1385","169.5","217.82","771","60.0","16"
"04/08/12 14:16:29","48.1516","167.8","218.4","757","60.0","16"
"04/08/12 14:21:29","48.1647","166.3","218.27","752","60.03","16"
"04/08/12 14:26:29","48.1775","163.5","217.93","747","60.07","16"
"04/08/12 14:31:30","48.1902","162.6","217.82","739","60.03","16"
"04/08/12 14:36:30","48.2028","161.0","218.32","732","60.03","16"
"04/08/12 14:41:29","48.2152","158.6","217.52","728","60.07","16"
"04/08/12 14:46:30","48.2276","157.3","217.93","717","60.0","17"
"04/08/12 14:51:29","48.2397","155.4","217.56","715","60.07","16"
"04/08/12 14:56:30","48.2516","140.1","217.79","640","60.0","17"
"04/08/12 15:01:28","48.2623","151.4","218.12","689","60.03","16"
"04/08/12 15:06:28","48.274","150.7","218.21","691","60.03","16"
"04/08/12 15:11:30","48.2857","149.5","217.47","688","60.03","16"
"04/08/12 15:16:29","48.2972","146.2","217.28","672","60.03","16"
"04/08/12 15:21:30","48.3086","143.8","216.82","660","60.03","16"
"04/08/12 15:26:29","48.3196","139.3","217.5","644","60.03","16"
"04/08/12 15:31:28","48.3304","137.5","217.43","632","60.0","16"
"04/08/12 15:36:28","48.3409","132.7","217.41","612","60.03","16"
"04/08/12 15:41:28","48.3511","129.1","217.38","601","60.0","16"
"04/08/12 15:46:29","48.361","124.1","217.06","580","60.03","17"
"04/08/12 15:51:29","48.3705","120.7","216.49","565","60.0","17"
"04/08/12 15:56:29","48.3798","116.9","216.62","554","60.07","16"
"04/08/12 16:01:29","48.3888","113.5","217.26","533","60.03","16"
"04/08/12 16:06:28","48.3975","110.6","217.13","520","60.03","15"
"04/08/12 16:11:29","48.4059","106.7","216.82","504","60.03","15"
"04/08/12 16:16:30","48.414","102.7","216.69","488","60.03","15"
"04/08/12 16:21:28","48.4219","99.0","216.74","474","60.0","15"
"04/08/12 16:26:29","48.4295","95.4","215.64","458","60.03","15"
"04/08/12 16:31:29","48.4367","91.5","216.65","440","60.03","15"
"04/08/12 16:36:30","48.4437","87.1","215.68","421","60.07","15"
"04/08/12 16:41:30","48.4503","82.8","215.84","406","60.0","15"
"04/08/12 16:46:28","48.4565","78.6","215.95","387","60.07","15"
"04/08/12 16:51:28","48.4625","74.1","215.57","368","60.0","15"
"04/08/12 16:56:29","48.4681","70.1","215.57","351","60.0","15"
"04/08/12 17:01:29","48.4734","65.7","215.05","334","60.07","14"
"04/08/12 17:06:28","48.4782","61.6","215.16","314","60.07","14"
"04/08/12 17:11:30","48.4828","53.6","215.49","354","60.03","14"
"04/08/12 17:16:29","48.4866","58.3","215.55","353","60.03","14"
"04/08/12 17:21:29","48.4906","50.1","215.14","226","60.03","14"
"04/08/12 17:26:28","48.494","50.1","215.24","383","60.03","14"
"04/08/12 17:31:28","48.4973","43.5","214.74","253","60.0","14"
"04/08/12 17:36:30","48.5002","39.1","214.38","299","60.03","14"
"04/08/12 17:41:29","48.5029","27.5","213.96","68","60.03","14"
"04/08/12 17:46:29","48.5052","17.7","214.58","282","60.03","14"
"04/08/12 17:51:30","48.5071","15.2","213.8","20","60.07","14"
"04/08/12 17:56:29","48.5079","11.3","214.19","102","60.03","13"
"04/08/12 18:01:30","48.5085","0.0","213.95","193","60.03","13"
"04/08/12 18:06:29","48.5091","14.7","213.87","154","60.03","13"
"04/08/12 18:11:29","48.5095","0.0","213.58","0","60.0","12"
"04/08/12 18:16:30","48.5098","0.0","212.64","0","60.03","12"
"04/08/12 18:21:29","48.5101","0.0","212.78","158","60.0","11"
"04/08/12 18:26:29","48.5106","0.0","213.01","35","60.03","11"
"04/08/12 18:31:29","48.5112","6.2","212.72","205","60.03","11"
"04/08/12 18:36:29","48.5118","11.8","213.44","111","60.0","11"
"04/08/12 18:41:28","48.5125","12.6","213.8","17","60.03","11"
"04/08/12 18:46:28","48.513","0.0","212.85","0","60.0","11"
"04/08/12 18:51:29","48.5134","0.0","213.29","0","59.96","11"
"04/09/12 06:56:30","48.5137","12.9","213.09","0","60.0","6"
"04/09/12 07:01:29","48.5142","3.6","214.01","0","60.0","6"
"04/09/12 07:06:34","48.5147","14.0","213.84","2","60.0","6"
"04/09/12 07:11:29","48.5154","0.0","213.36","0","60.03","6"
"04/09/12 07:16:29","48.5164","20.7","213.52","186","60.03","6"
"04/09/12 07:21:30","48.5182","27.4","213.03","296","60.0","6"
"04/09/12 07:26:28","48.5202","15.1","213.26","104","60.0","7"
"04/09/12 07:31:29","48.521","12.2","213.38","1","60.03","6"
"04/09/12 07:36:29","48.5221","18.1","213.17","225","60.0","7"
"04/09/12 07:41:29","48.5243","23.9","213.69","37","60.03","7"
"04/09/12 07:46:30","48.5253","12.5","213.19","1","60.03","7"
"04/09/12 07:51:29","48.5264","14.5","213.47","135","60.03","7"
"04/09/12 07:56:29","48.5284","46.3","214.38","442","60.03","7"
"04/09/12 08:01:29","48.5311","21.9","214.1","122","59.96","7"
"04/09/12 08:06:29","48.5326","29.9","214.91","177","60.03","8"
"04/09/12 08:11:29","48.5367","63.4","215.39","325","60.0","8"
"04/09/12 08:16:30","48.5417","62.4","215.39","319","60.0","8"
"04/09/12 08:21:30","48.5474","77.4","215.09","381","60.0","9"
"04/09/12 08:26:29","48.5535","78.8","215.44","386","60.0","9"
"04/09/12 08:31:30","48.5596","82.3","214.55","405","60.0","9"
"04/09/12 08:36:29","48.566","88.5","215.63","431","60.03","9"
"04/09/12 08:41:30","48.5729","91.2","215.66","441","60.03","9"
"04/09/12 08:46:29","48.5802","95.7","215.15","457","60.03","9"
"04/09/12 08:51:29","48.5878","100.3","215.4","482","60.0","10"
"04/09/12 08:56:29","48.5958","104.5","216.34","499","60.07","9"
"04/09/12 09:01:29","48.604","107.1","216.09","507","60.0","10"
"04/09/12 09:06:29","48.6125","111.5","216.56","528","60.03","10"
"04/09/12 09:11:30","48.6214","115.5","215.56","543","60.03","10"
"04/09/12 09:16:29","48.6305","118.1","216.43","555","60.03","10"
"04/09/12 09:21:30","48.6399","121.8","216.21","571","60.03","11"
"04/09/12 09:26:29","48.6495","124.6","216.93","581","60.03","11"
"04/09/12 09:31:29","48.6592","127.5","216.84","591","60.0","11"
"04/09/12 09:36:29","48.6693","132.3","216.35","614","60.0","11"
"04/09/12 09:41:30","48.6797","135.7","217.45","622","60.0","11"
"04/09/12 09:46:30","48.6905","132.4","216.32","615","60.03","11"
"04/09/12 09:51:30","48.7014","141.8","216.82","651","60.0","11"
"04/09/12 09:56:29","48.7126","145.6","217.26","666","60.03","11"
"04/09/12 10:01:29","48.724","148.3","217.46","674","60.03","11"
"04/09/12 10:06:30","48.7357","150.0","216.96","688","60.03","11"
"04/09/12 10:11:29","48.7474","153.4","217.12","702","60.0","11"
"04/09/12 10:16:29","48.7597","164.0","217.31","749","60.03","11"
"04/09/12 10:21:29","48.7716","157.3","217.06","721","60.03","11"
"04/09/12 10:26:29","48.784","159.9","217.1","735","60.03","11"
"04/09/12 10:31:30","48.7966","162.6","217.76","734","60.0","11"
"04/09/12 10:36:30","48.8093","165.3","217.82","752","60.03","11"
"04/09/12 10:41:29","48.8223","168.3","217.81","762","60.03","11"
"04/09/12 10:46:29","48.8355","175.9","217.59","797","60.03","11"
"04/09/12 10:51:30","48.8478","181.4","217.94","815","60.03","11"
"04/09/12 10:56:30","48.8615","177.1","218.49","795","60.0","12"
"04/09/12 11:01:30","48.8724","87.6","215.46","429","60.03","11"
"04/09/12 11:06:30","48.8857","188.5","218.09","846","60.0","11"
"04/09/12 11:11:29","48.8986","186.3","217.85","840","60.03","12"
"04/09/12 11:16:30","48.9127","181.7","217.99","821","60.03","12"
"04/09/12 11:21:30","48.9267","183.5","217.87","829","60.03","12"
"04/09/12 11:26:30","48.9404","184.6","217.9","835","60.0","12"
"04/09/12 11:31:30","48.9543","185.8","218.05","842","60.0","13"
"04/09/12 11:36:29","48.9688","186.6","217.31","845","60.03","13"
"04/09/12 11:41:30","48.9834","197.2","217.37","888","60.0","13"
"04/09/12 11:46:30","48.9984","116.3","216.01","547","60.03","14"
"04/09/12 11:51:29","49.0108","117.0","216.06","546","60.0","13"
"04/09/12 11:56:30","49.0205","114.3","216.32","543","60.07","13"
"04/09/12 12:01:30","49.0287","130.3","215.82","607","60.0","12"
"04/09/12 12:06:29","49.0412","196.8","217.07","888","60.0","13"
"04/09/12 12:11:29","49.0512","197.5","217.42","881","60.0","12"
"04/09/12 12:16:29","49.0588","120.9","216.29","564","60.0","11"
"04/09/12 12:21:31","49.0684","80.5","215.61","397","60.03","11"
"04/09/12 12:26:29","49.076","74.8","215.11","371","60.03","11"
"04/09/12 12:31:30","49.084","54.2","214.44","270","60.0","10"
"04/09/12 12:36:29","49.088","44.2","213.9","336","60.0","9"
"04/09/12 12:41:29","49.0917","42.3","214.39","385","60.0","9"
"04/09/12 12:46:30","49.0953","49.5","215.04","217","60.03","9"
"04/09/12 12:51:31","49.0998","69.1","215.44","287","60.03","8"
"04/09/12 12:56:30","49.103","51.2","215.5","331","60.03","8"
"04/09/12 13:01:29","49.1071","58.5","215.59","400","60.0","8"
"04/09/12 13:06:30","49.1116","58.0","215.03","423","60.0","8"
"04/09/12 13:11:30","49.1153","47.9","214.25","193","60.0","8"
"04/09/12 13:16:29","49.1184","36.7","214.59","346","60.03","7"
"04/09/12 13:21:29","49.1234","65.2","214.88","328","60.03","8"
"04/09/12 13:26:29","49.1281","32.3","214.14","324","60.03","8"
"04/09/12 13:31:29","49.1308","48.9","214.68","140","60.03","7"
"04/09/12 13:36:30","49.1341","47.7","215.17","361","60.03","7"
"04/09/12 13:41:30","49.1375","38.1","214.66","287","60.0","7"
"04/09/12 13:46:31","49.1401","51.0","214.16","282","60.03","7"
"04/09/12 13:51:29","49.1432","25.4","214.29","13","60.0","7"
"04/09/12 13:56:29","49.1454","36.1","214.9","114","60.03","7"
"04/09/12 14:01:29","49.1466","16.6","214.16","97","60.0","7"
"04/09/12 14:06:30","49.1479","13.9","214.64","136","60.03","6"
"04/09/12 14:11:30","49.149","13.7","214.61","3","60.03","6"
"04/09/12 14:16:29","49.1498","11.6","214.28","43","60.03","6"
"04/09/12 14:21:30","49.1506","8.8","214.93","200","60.03","6"
"04/09/12 14:26:30","49.1513","13.9","214.05","4","59.96","6"
"04/09/12 14:31:31","49.1519","15.2","214.49","3","60.03","6"
"04/09/12 14:36:29","49.1537","34.9","214.6","241","60.03","6"
"04/09/12 14:41:30","49.1557","12.5","214.09","25","60.03","6"
"04/09/12 14:46:30","49.1579","30.6","214.01","80","60.0","6"
"04/09/12 14:51:29","49.1607","67.8","214.88","366","60.0","6"
"04/09/12 14:56:30","49.1667","109.9","216.19","522","60.03","6"
"04/09/12 15:01:30","49.1734","65.2","215.91","329","60.03","7"
"04/09/12 15:06:30","49.1794","71.6","216.1","354","60.07","7"
"04/09/12 15:11:30","49.1848","41.4","215.86","391","60.0","7"
"04/09/12 15:16:31","49.19","61.2","215.85","312","60.03","8"
"04/09/12 15:21:30","49.1964","161.3","217.95","731","60.0","8"
"04/09/12 15:26:30","49.202","32.6","214.52","136","60.0","8"
"04/09/12 15:31:31","49.2052","70.8","215.79","352","60.03","7"
"04/09/12 15:36:29","49.2108","53.5","215.68","94","60.0","7"
"04/09/12 15:41:29","49.2144","38.6","214.44","263","60.0","7"
"04/09/12 15:46:29","49.2166","33.8","214.79","147","60.03","7"
"04/09/12 15:51:29","49.2186","33.3","214.42","200","60.03","6"
"04/09/12 15:56:29","49.2209","33.5","214.26","37","60.03","6"
"04/09/12 16:01:30","49.2224","29.5","213.97","203","60.03","6"
"04/09/12 16:06:30","49.2242","31.3","214.73","295","60.07","6"
"04/09/12 16:11:30","49.2268","53.2","214.87","108","60.0","6"
"04/09/12 16:16:29","49.2293","17.4","214.57","183","60.03","6"
"04/09/12 16:21:30","49.23","13.9","213.99","184","60.03","6"
"04/09/12 16:26:29","49.2319","38.4","214.7","114","60.03","6"
"04/09/12 16:31:30","49.2347","28.0","214.45","96","60.0","6"
"04/09/12 16:36:30","49.2369","36.6","214.52","119","60.03","6"
"04/09/12 16:41:29","49.2391","29.8","214.08","28","60.0","6"
"04/09/12 16:46:29","49.2412","32.1","214.05","88","60.03","6"
"04/09/12 16:51:30","49.2431","24.0","214.31","46","60.03","6"
"04/09/12 16:56:30","49.2451","35.4","215.04","240","60.03","6"
"04/09/12 17:01:30","49.248","41.5","215.23","255","60.07","6"
"04/09/12 17:06:29","49.2511","39.3","214.93","215","60.03","6"
"04/09/12 17:11:29","49.2535","22.7","214.37","38","60.03","6"
"04/09/12 17:16:30","49.2558","27.2","214.26","179","60.03","6"
"04/09/12 17:21:30","49.2579","36.5","214.2","315","60.03","6"
"04/09/12 17:26:29","49.2597","25.1","214.32","26","60.0","6"
"04/09/12 17:31:30","49.2614","22.3","213.85","44","60.03","6"
"04/09/12 17:36:30","49.2629","16.9","213.65","20","60.03","6"
"04/09/12 17:41:30","49.2641","11.5","213.71","8","60.03","6"
"04/09/12 17:46:30","49.2652","13.0","213.39","20","60.03","6"
"04/09/12 17:51:29","49.2662","15.3","213.19","6","60.03","6"
"04/09/12 17:56:29","49.2671","13.1","212.91","33","60.03","6"
"04/09/12 18:01:29","49.2675","0.0","213.82","0","60.03","6"
"04/09/12 18:06:29","49.268","6.2","213.95","181","60.07","6"
"04/09/12 18:11:29","49.2687","0.0","213.38","0","60.03","6"
"04/09/12 18:16:31","49.2693","0.0","213.73","0","60.0","6"
"04/09/12 18:21:30","49.2696","0.0","213.3","0","60.0","6"
"04/09/12 18:26:29","49.27","0.0","213.52","0","60.0","6"
"04/10/12 06:46:33","49.2702","13.7","213.69","19","60.0","2"
"04/10/12 06:51:31","49.2706","0.0","213.21","92","60.03","2"
"04/10/12 06:56:30","49.2712","11.5","213.32","3","60.03","2"
"04/10/12 07:01:32","49.272","15.1","211.98","0","60.0","2"
"04/10/12 07:06:29","49.273","12.1","212.83","11","60.03","3"
"04/10/12 07:11:29","49.2743","10.5","213.26","4","60.0","3"
"04/10/12 07:16:31","49.276","25.2","213.41","67","60.0","3"
"04/10/12 07:21:30","49.2778","37.9","213.15","269","60.03","4"
"04/10/12 07:26:29","49.28","26.8","213.85","70","60.03","4"
"04/10/12 07:31:30","49.2825","37.8","212.47","149","60.0","4"
"04/10/12 07:36:30","49.2854","44.8","213.37","318","60.03","4"
"04/10/12 07:41:31","49.2886","38.6","212.8","277","60.03","4"
"04/10/12 07:46:29","49.2922","51.7","213.81","385","60.07","5"
"04/10/12 07:51:30","49.296","52.6","214.14","165","60.03","5"
"04/10/12 07:56:30","49.3003","68.7","214.18","381","60.0","5"
"04/10/12 08:01:30","49.3049","75.5","214.16","364","60.03","6"
"04/10/12 08:06:31","49.3099","65.5","214.68","331","60.03","6"
"04/10/12 08:11:30","49.3151","71.3","213.97","356","60.03","6"
"04/10/12 08:16:31","49.3208","75.9","214.45","376","60.03","6"
"04/10/12 08:21:31","49.3268","80.0","214.72","393","60.03","6"
"04/10/12 08:26:29","49.3332","84.7","214.64","415","60.0","6"
"04/10/12 08:31:30","49.34","88.5","215.12","431","60.03","6"
"04/10/12 08:36:31","49.347","92.9","215.23","448","60.0","6"
"04/10/12 08:41:30","49.3544","96.8","215.03","469","60.0","6"
"04/10/12 08:46:30","49.362","95.8","215.15","461","60.03","7"
"04/10/12 08:51:30","49.3697","105.0","215.28","500","60.0","7"
"04/10/12 08:56:30","49.3781","108.2","214.6","517","60.03","7"
"04/10/12 09:01:31","49.3864","111.6","215.59","526","60.0","8"
"04/10/12 09:06:29","49.3951","114.0","215.7","537","60.0","8"
"04/10/12 09:11:30","49.4032","107.1","215.02","511","60.0","8"
"04/10/12 09:16:31","49.4116","107.2","215.33","511","60.03","8"
"04/10/12 09:21:31","49.4202","115.9","216.07","544","60.03","8"
"04/10/12 09:26:31","49.4299","128.7","216.57","598","60.0","8"
"04/10/12 09:31:30","49.4402","134.3","216.96","625","60.0","9"
"04/10/12 09:36:30","49.4506","137.5","217.33","634","60.07","9"
"04/10/12 09:41:30","49.4586","46.6","214.88","402","60.0","9"
"04/10/12 09:46:30","49.462","38.7","214.65","205","60.03","8"
"04/10/12 09:51:30","49.4655","45.7","214.26","393","60.0","7"
"04/10/12 09:56:31","49.4695","48.2","214.31","90","60.03","7"
"04/10/12 10:01:29","49.4734","47.2","213.57","359","60.0","7"
"04/10/12 10:06:31","49.4775","63.4","213.27","187","60.03","6"
"04/10/12 10:11:29","49.4815","52.2","214.91","86","60.0","6"
"04/10/12 10:16:30","49.4858","73.4","213.86","235","60.0","6"
"04/10/12 10:21:30","49.4902","54.2","213.33","327","60.0","6"
"04/10/12 10:26:30","49.4951","68.8","214.3","344","60.03","6"
"04/10/12 10:31:30","49.5005","72.6","214.89","357","60.0","6"
"04/10/12 10:36:29","49.5057","64.3","214.53","327","60.03","6"
"04/10/12 10:41:30","49.5106","65.0","214.18","330","60.03","7"
"04/10/12 10:46:30","49.5157","67.1","214.31","335","60.03","7"
"04/10/12 10:51:30","49.521","66.9","215.24","334","60.03","6"
"04/10/12 10:56:31","49.5262","48.2","214.89","447","60.07","7"
"04/10/12 11:01:31","49.5307","56.3","215.23","327","60.0","7"
"04/10/12 11:06:30","49.5353","65.9","215.12","269","60.0","7"
"04/10/12 11:11:30","49.539","38.6","214.68","369","60.0","7"
"04/10/12 11:16:31","49.5424","37.1","214.51","180","60.03","7"
"04/10/12 11:21:30","49.5453","36.3","214.6","109","60.03","6"
"04/10/12 11:26:31","49.5489","38.3","215.26","308","60.0","6"
"04/10/12 11:31:31","49.5529","50.9","214.32","114","60.03","6"
"04/10/12 11:36:30","49.5577","67.6","214.45","341","60.03","6"
"04/10/12 11:41:31","49.5648","111.2","215.4","529","60.0","7"
"04/10/12 11:46:30","49.5743","143.7","216.24","665","60.03","8"
"04/10/12 11:51:30","49.5873","164.6","216.7","752","60.03","9"
"04/10/12 11:56:31","49.6004","165.9","216.86","759","60.03","10"
"04/10/12 12:01:30","49.6127","174.5","216.87","793","60.03","11"
"04/10/12 12:06:31","49.6271","197.4","217.21","888","60.0","11"
"04/10/12 12:11:31","49.6403","140.8","216.16","654","60.03","11"
"04/10/12 12:16:30","49.6544","174.5","216.88","794","60.0","12"
"04/10/12 12:21:30","49.6638","84.8","214.73","412","60.03","11"
"04/10/12 12:26:30","49.6735","117.0","215.82","547","60.03","11"
"04/10/12 12:31:30","49.6797","68.8","213.3","379","60.03","9"
"04/10/12 12:36:30","49.6841","57.6","214.62","275","60.03","9"
"04/10/12 12:41:31","49.6886","57.7","214.34","84","60.0","8"
"04/10/12 12:46:30","49.6915","30.6","213.37","256","60.0","7"
"04/10/12 12:51:29","49.6946","50.8","213.37","149","60.0","6"
"04/10/12 12:56:30","49.6981","51.0","213.22","176","60.0","6"
"04/10/12 13:01:30","49.7024","62.1","215.51","313","60.0","6"
"04/10/12 13:06:30","49.7077","69.9","215.22","351","60.03","6"
"04/10/12 13:11:30","49.7132","70.4","214.89","348","60.0","6"
"04/10/12 13:16:31","49.72","94.8","216.02","454","60.0","6"
"04/10/12 13:21:30","49.7265","79.5","215.23","388","60.03","7"
"04/10/12 13:26:30","49.7327","80.3","215.22","394","60.0","7"
"04/10/12 13:31:30","49.7412","131.8","217.91","608","60.03","8"
"04/10/12 13:36:29","49.7513","116.2","216.83","541","60.03","8"
"04/10/12 13:41:30","49.7585","93.3","216.55","451","60.03","8"
"04/10/12 13:46:31","49.7703","151.0","217.81","686","60.03","9"
"04/10/12 13:51:29","49.7824","160.2","217.75","727","60.03","10"
"04/10/12 13:56:31","49.7942","150.1","218.15","688","60.0","11"
"04/10/12 14:01:31","49.7942","86.4","215.58","421","60.03","9"
"04/10/12 14:06:30","49.8016","77.3","215.37","381","60.0","9"
"04/10/12 14:11:31","49.8103","106.4","216.42","507","60.03","9"
"04/10/12 14:16:31","49.818","87.1","216.07","422","60.0","9"
"04/10/12 14:21:30","49.8261","121.8","216.92","568","60.03","9"
"04/10/12 14:26:30","49.8341","100.9","216.44","476","60.0","9"
"04/10/12 14:31:30","49.8421","125.7","217.16","583","60.0","9"
"04/10/12 14:36:31","49.8507","108.8","216.31","514","60.0","9"
"04/10/12 14:41:31","49.8588","107.6","216.36","509","60.03","9"
"04/10/12 14:46:29","49.8678","99.9","216.6","473","60.03","9"
"04/10/12 14:51:30","49.877","161.7","217.53","739","60.03","10"
"04/10/12 14:56:31","49.8894","182.2","218.18","816","60.03","11"
"04/10/12 15:01:30","49.902","166.5","217.39","756","60.03","12"
"04/10/12 15:06:31","49.9141","152.1","217.19","696","60.0","12"
"04/10/12 15:11:31","49.9256","145.7","217.36","668","60.07","12"
"04/10/12 15:16:30","49.9367","142.2","217.58","652","60.0","12"
"04/10/12 15:21:30","49.9477","140.3","218.06","644","60.03","12"
"04/10/12 15:26:30","49.9585","138.3","218.02","634","60.0","12"
"04/10/12 15:31:30","49.9691","128.4","217.3","598","60.03","12"
"04/10/12 15:36:31","49.979","112.0","217.28","529","60.03","11"
"04/10/12 15:41:30","49.9886","125.3","217.51","584","60.03","11"
"04/10/12 15:46:31","49.9982","125.5","216.85","585","60.03","11"
"04/10/12 15:51:31","50.0079","121.8","216.89","568","60.0","11"
"04/10/12 15:56:30","50.0173","120.2","217.46","560","60.03","11"
"04/10/12 16:01:31","50.0263","112.5","217.24","532","60.03","11"
"04/10/12 16:06:29","50.0346","102.4","216.11","486","60.03","10"
"04/10/12 16:11:30","50.0429","110.4","216.64","522","60.03","10"
"04/10/12 16:16:31","50.0509","81.6","215.94","398","60.0","10"
"04/10/12 16:21:30","50.0585","100.4","216.05","476","60.0","10"
"04/10/12 16:26:30","50.0661","96.0","216.24","456","60.03","10"
"04/10/12 16:31:31","50.0734","92.1","216.32","444","60.03","10"
"04/10/12 16:36:30","50.0802","83.1","216.51","403","60.0","10"
"04/10/12 16:41:31","50.0863","81.5","215.46","396","60.03","9"
"04/10/12 16:46:30","50.0923","78.3","215.49","386","60.03","9"
"04/10/12 16:51:31","50.0984","76.4","215.84","376","60.03","9"
"04/10/12 16:56:31","50.1041","71.6","215.72","353","60.03","9"
"04/10/12 17:01:30","50.1094","66.8","215.23","339","60.07","9"
"04/10/12 17:06:30","50.1145","62.4","215.16","314","60.03","9"
"04/10/12 17:11:30","50.1192","59.5","215.8","256","60.03","9"
"04/10/12 17:16:30","50.1235","43.2","215.05","104","60.03","9"
"04/10/12 17:21:29","50.1275","45.8","214.78","356","60.0","9"
"04/10/12 17:26:30","50.1312","38.4","215.52","322","60.03","9"
"04/10/12 17:31:31","50.1345","46.1","214.27","278","60.03","9"
"04/10/12 17:36:29","50.1375","41.4","213.12","290","60.0","9"
"04/10/12 17:41:30","50.1401","27.6","214.65","123","60.03","9"
"04/10/12 17:46:31","50.1424","24.3","214.88","231","60.03","8"
"04/10/12 17:51:31","50.1444","24.1","214.75","85","60.03","9"
"04/10/12 17:56:30","50.1461","25.0","214.37","198","60.07","9"
"04/10/12 18:01:30","50.1475","23.9","214.23","244","60.03","8"
"04/10/12 18:06:31","50.1488","10.4","214.52","21","60.03","8"
"04/10/12 18:11:30","50.1497","10.8","213.49","7","60.07","8"
"04/10/12 18:16:30","50.1505","12.6","213.67","1","60.03","8"
"04/10/12 18:21:31","50.151","0.0","213.7","0","60.03","8"
"04/10/12 18:26:31","50.1515","10.7","213.69","0","60.03","8"
"04/10/12 18:31:30","50.1517","0.0","213.92","0","60.0","8"
"04/11/12 06:46:31","50.1519","0.0","213.81","0","60.03","2"
"04/11/12 06:51:31","50.1524","16.1","212.73","1","60.03","3"
"04/11/12 06:56:30","50.1533","13.3","211.64","246","60.0","3"
"04/11/12 07:01:30","50.1542","21.2","211.73","249","60.0","4"
"04/11/12 07:06:30","50.1554","17.0","212.11","5","60.03","4"
"04/11/12 07:11:30","50.1568","19.8","213.53","25","60.03","4"
"04/11/12 07:16:31","50.1585","22.3","212.48","34","60.03","5"
"04/11/12 07:21:31","50.1603","24.6","212.69","222","60.03","5"
"04/11/12 07:26:32","50.1626","34.9","213.36","212","60.03","5"
"04/11/12 07:31:30","50.1651","36.0","213.4","245","60.07","5"
"04/11/12 07:36:31","50.1681","45.4","213.58","345","60.03","6"
"04/11/12 07:41:31","50.1713","50.7","213.87","363","60.03","6"
"04/11/12 07:46:32","50.1749","54.3","214.03","97","60.03","6"
"04/11/12 07:51:30","50.1788","42.7","214.1","278","60.03","6"
"04/11/12 07:56:30","50.1832","64.1","214.03","128","60.0","6"
"04/11/12 08:01:31","50.1879","64.7","214.61","328","60.03","7"
